Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,26.2973068031,12.269658317,0.0,1.45796482568,1.91011974705,2.3935639134,162.824858872,162.824858872
 01/02  08:00:00,29.9476887452,12.269658317,0.0,1.11742361319,7.6404789882,4.7871278268,129.329895355,129.329895355
 01/02  09:00:00,40.7349984464,12.269658317,0.0,0.986668961979,19.1011974705,8.3774736969,115.46489798,115.46489798
 01/02  10:00:00,58.3065477765,12.269658317,0.0,0.883696402252,34.3821554469,10.7710376103,98.6795280591,98.6795280591
 01/02  11:00:00,58.2648576432,12.269658317,0.0,0.842006269009,34.3821554469,10.7710376103,95.9748535185,95.9748535185
 01/02  12:00:00,58.2080661705,12.269658317,0.0,0.785214796298,34.3821554469,10.7710376103,88.1538641572,88.1538641572
 01/02  13:00:00,58.1738914389,12.269658317,0.0,0.751040064696,34.3821554469,10.7710376103,85.8736897959,85.8736897959
 01/02  14:00:00,58.1630062644,12.269658317,0.0,0.740154890143,34.3821554469,10.7710376103,84.2444840517,84.2444840517
 01/02  15:00:00,58.1604065556,12.269658317,0.0,0.737555181378,34.3821554469,10.7710376103,82.8706383967,82.8706383967
 01/02  16:00:00,58.1129435539,12.269658317,0.0,0.690092179712,34.3821554469,10.7710376103,78.8936107306,78.8936107306
 01/02  17:00:00,60.9034311763,12.269658317,0.0,0.725246468774,34.3821554469,10.7710376103,80.7531750292,80.7531750292
 01/02  18:00:00,66.4588243333,12.269658317,0.0,0.769972959096,34.3821554469,10.7710376103,85.6289112917,85.6289112917
 01/02  19:00:00,53.8244330897,12.269658317,0.0,0.793082154453,22.9214369646,9.5742556536,90.0521337148,90.0521337148
 01/02  20:00:00,53.8685528868,12.269658317,0.0,0.837201951622,22.9214369646,9.5742556536,96.8595126018,96.8595126018
 01/02  21:00:00,48.8737686188,12.269658317,0.0,0.859439134363,19.1011974705,8.3774736969,100.277102929,100.277102929
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5834342831,0.00714569322771,0.0,0.00660492945424,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.6475426864,0.0283997297789,0.0,0.0494592961573,1.91011974705,2.3935639134,0.534496240881,0.534496240881
 01/03  04:00:00,12.697723707,0.045498391603,0.0,0.0825416549821,1.91011974705,2.3935639134,1.04678458138,1.04678458138
 01/03  05:00:00,12.7247644848,0.0499882110176,0.0,0.105092613381,1.91011974705,2.3935639134,1.19126811085,1.19126811085
 01/03  06:00:00,12.8487908884,0.11607775435,0.0,0.163029473556,1.91011974705,2.3935639134,3.1948721505,3.1948721505
 01/03  07:00:00,26.6500092151,12.269658317,0.0,1.81066723761,1.91011974705,2.3935639134,201.95422071,201.95422071
 01/03  08:00:00,30.1716071599,12.269658317,0.0,1.3413420279,7.6404789882,4.7871278268,154.98508376,154.98508376
 01/03  09:00:00,40.9327201462,12.269658317,0.0,1.1843906618,19.1011974705,8.3774736969,136.686613008,136.686613008
 01/03  10:00:00,58.5335982562,12.269658317,0.0,1.11074688202,34.3821554469,10.7710376103,115.939068653,115.939068653
 01/03  11:00:00,58.4750130126,12.269658317,0.0,1.05216163835,34.3821554469,10.7710376103,110.07610651,110.07610651
 01/03  12:00:00,58.414092182,12.269658317,0.0,0.991240807756,34.3821554469,10.7710376103,101.678146213,101.678146213
 01/03  13:00:00,58.3292265554,12.269658317,0.0,0.906375181166,34.3821554469,10.7710376103,95.3220565355,95.3220565355
 01/03  14:00:00,58.2440279045,12.269658317,0.0,0.821176530285,34.3821554469,10.7710376103,90.3868352811,90.3868352811
 01/03  15:00:00,58.2577229257,12.269658317,0.0,0.834871551517,34.3821554469,10.7710376103,92.1333070303,92.1333070303
 01/03  16:00:00,58.2606860881,12.269658317,0.0,0.837834713925,34.3821554469,10.7710376103,90.5650301238,90.5650301238
 01/03  17:00:00,61.0269675739,12.269658317,0.0,0.848782866359,34.3821554469,10.7710376103,91.9116956406,91.9116956406
 01/03  18:00:00,66.5633984557,12.269658317,0.0,0.87454708145,34.3821554469,10.7710376103,96.3343626726,96.3343626726
 01/03  19:00:00,53.9261345602,12.269658317,0.0,0.894783624947,22.9214369646,9.5742556536,100.82260407,100.82260407
 01/03  20:00:00,53.9670602331,12.269658317,0.0,0.935709297901,22.9214369646,9.5742556536,107.391586104,107.391586104
 01/03  21:00:00,48.9639826817,12.269658317,0.0,0.949653197314,19.1011974705,8.3774736969,110.452827481,110.452827481
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5857924742,0.00714569322771,0.0,0.00896312047661,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.6649182281,0.0364325968443,0.0,0.058801970844,1.91011974705,2.3935639134,0.774959509533,0.774959509533
 01/04  03:00:00,12.7050060227,0.0405609990632,0.0,0.0947613631968,1.91011974705,2.3935639134,0.899506145012,0.899506145012
 01/04  04:00:00,12.7748543721,0.0831857502323,0.0,0.121984961371,1.91011974705,2.3935639134,2.20009093295,2.20009093295
 01/04  05:00:00,12.8051496763,0.095149103163,0.0,0.140316912737,1.91011974705,2.3935639134,2.55256861739,2.55256861739
 01/04  06:00:00,12.8411036819,0.117130168314,0.0,0.154289853179,1.91011974705,2.3935639134,3.23622592733,3.23622592733
 01/04  07:00:00,26.5991744141,12.269658317,0.0,1.75983243666,1.91011974705,2.3935639134,206.505160401,206.505160401
 01/04  08:00:00,30.1702825902,12.269658317,0.0,1.34001745814,7.6404789882,4.7871278268,158.532198867,158.532198867
 01/04  09:00:00,40.92257266,12.269658317,0.0,1.1742431756,19.1011974705,8.3774736969,139.576432352,139.576432352
 01/04  10:00:00,58.3999185463,12.269658317,0.0,0.977067172108,34.3821554469,10.7710376103,116.767917111,116.767917111
 01/04  11:00:00,57.9485596461,12.269658317,0.0,0.525708271921,34.3821554469,10.7710376103,105.748559731,105.748559731
 01/04  12:00:00,57.5532775792,12.269658317,0.0,0.130426204976,34.3821554469,10.7710376103,93.1388777251,93.1388777251
 01/04  13:00:00,57.5020699072,12.269658317,0.0,0.0792185330067,34.3821554469,10.7710376103,88.2450608582,88.2450608582
 01/04  14:00:00,57.8585009072,12.269658317,0.0,0.435649532963,34.3821554469,10.7710376103,87.258303952,87.258303952
 01/04  15:00:00,57.7735679192,12.269658317,0.0,0.350716545022,34.3821554469,10.7710376103,83.0467322324,83.0467322324
 01/04  16:00:00,57.6349701526,12.269658317,0.0,0.212118778395,34.3821554469,10.7710376103,77.2978511436,77.2978511436
 01/04  17:00:00,60.5952964417,12.269658317,0.0,0.417111734202,34.3821554469,10.7710376103,80.5196334392,80.5196334392
 01/04  18:00:00,66.308959454,12.269658317,0.0,0.620108079755,34.3821554469,10.7710376103,86.9285620506,86.9285620506
 01/04  19:00:00,53.7217076656,12.269658317,0.0,0.690356730421,22.9214369646,9.5742556536,91.6602905711,91.6602905711
 01/04  20:00:00,53.7894883422,12.269658317,0.0,0.758137406975,22.9214369646,9.5742556536,98.8986682133,98.8986682133
 01/04  21:00:00,48.8304555309,12.269658317,0.0,0.816126046453,19.1011974705,8.3774736969,103.109100286,103.109100286
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5900917019,0.00714569322771,0.0,0.0132623481823,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.683873059,0.0509983702175,0.0,0.0631910283677,1.91011974705,2.3935639134,1.21757802898,1.21757802898
 01/05  05:00:00,12.7479389507,0.0795680853845,0.0,0.0986872048917,1.91011974705,2.3935639134,2.07795020057,2.07795020057
 01/05  06:00:00,12.8040254076,0.113117558952,0.0,0.121224188179,1.91011974705,2.3935639134,3.14183314924,3.14183314924
 01/05  07:00:00,26.5931260221,12.269658317,0.0,1.7537840446,1.91011974705,2.3935639134,213.213221286,213.213221286
 01/05  08:00:00,30.1751104784,12.269658317,0.0,1.34484534637,7.6404789882,4.7871278268,166.826268292,166.826268292
 01/05  09:00:00,40.9198079775,12.269658317,0.0,1.17147849307,19.1011974705,8.3774736969,151.469440573,151.469440573
 01/05  10:00:00,58.2344546767,12.269658317,0.0,0.811603302481,34.3821554469,10.7710376103,129.305766132,129.305766132
 01/05  11:00:00,57.8375945635,12.269658317,0.0,0.414743189262,34.3821554469,10.7710376103,116.462516511,116.462516511
 01/05  12:00:00,57.7280877502,12.269658317,0.0,0.305236375994,34.3821554469,10.7710376103,107.28025596,107.28025596
 01/05  13:00:00,57.7642484958,12.269658317,0.0,0.341397121595,34.3821554469,10.7710376103,105.468999419,105.468999419
 01/05  14:00:00,58.047813675,12.269658317,0.0,0.624962300761,34.3821554469,10.7710376103,104.738228881,104.738228881
 01/05  15:00:00,58.1857623435,12.269658317,0.0,0.762910969295,34.3821554469,10.7710376103,109.903102807,109.903102807
 01/05  16:00:00,58.0821877596,12.269658317,0.0,0.659336385367,34.3821554469,10.7710376103,106.267533097,106.267533097
 01/05  17:00:00,60.8948677032,12.269658317,0.0,0.716682995654,34.3821554469,10.7710376103,109.157533919,109.157533919
 01/05  18:00:00,66.5610819247,12.269658317,0.0,0.872230550515,34.3821554469,10.7710376103,119.184415206,119.184415206
 01/05  19:00:00,53.9851392988,12.269658317,0.0,0.95378836358,22.9214369646,9.5742556536,126.865184979,126.865184979
 01/05  20:00:00,54.0665262448,12.269658317,0.0,1.03517530964,22.9214369646,9.5742556536,136.993500732,136.993500732
 01/05  21:00:00,49.0960273168,12.269658317,0.0,1.08169783241,19.1011974705,8.3774736969,143.431620095,143.431620095
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.6305969778,0.0402880331508,0.0,0.0206252842237,1.91011974705,2.3935639134,0.995928597005,0.995928597005
 01/06  01:00:00,12.8349080046,0.150494092314,0.0,0.114730251827,1.91011974705,2.3935639134,4.3038271189,4.3038271189
 01/06  02:00:00,12.9876615551,0.242957130926,0.0,0.175020763716,1.91011974705,2.3935639134,7.1505310703,7.1505310703
 01/06  03:00:00,13.1118455665,0.321799239066,0.0,0.220362667025,1.91011974705,2.3935639134,9.66355030141,9.66355030141
 01/06  04:00:00,13.1709545705,0.346837949985,0.0,0.254432960079,1.91011974705,2.3935639134,10.3658900429,10.3658900429
 01/06  05:00:00,13.2601518941,0.410541577022,0.0,0.279926656599,1.91011974705,2.3935639134,12.4460405756,12.4460405756
 01/06  06:00:00,13.2874244155,0.41474734278,0.0,0.302993412303,1.91011974705,2.3935639134,12.4743806817,12.4743806817
 01/06  07:00:00,26.9759191059,12.269658317,0.0,2.13657712842,1.91011974705,2.3935639134,268.887477938,268.887477938
 01/06  08:00:00,30.5035536198,12.269658317,0.0,1.67328848777,7.6404789882,4.7871278268,217.739526202,217.739526202
 01/06  09:00:00,40.9445028047,12.269658317,0.0,1.19617332025,19.1011974705,8.3774736969,191.714412142,191.714412142
 01/06  10:00:00,58.2136261495,12.269658317,0.0,0.790774775245,34.3821554469,10.7710376103,164.675008774,164.675008774
 01/06  11:00:00,58.169989697,12.269658317,0.0,0.747138322805,34.3821554469,10.7710376103,157.604910041,157.604910041
 01/06  12:00:00,58.1216417844,12.269658317,0.0,0.6987904102,34.3821554469,10.7710376103,146.806103111,146.806103111
 01/06  13:00:00,57.8673969368,12.269658317,0.0,0.444545562585,34.3821554469,10.7710376103,136.504038562,136.504038562
 01/06  14:00:00,57.9837626335,12.269658317,0.0,0.560911259263,34.3821554469,10.7710376103,131.38439595,131.38439595
 01/06  15:00:00,58.1313813317,12.269658317,0.0,0.708529957509,34.3821554469,10.7710376103,129.428100256,129.428100256
 01/06  16:00:00,58.1201926281,12.269658317,0.0,0.697341253894,34.3821554469,10.7710376103,124.416032541,124.416032541
 01/06  17:00:00,61.0027438028,12.269658317,0.0,0.824559095298,34.3821554469,10.7710376103,129.869712545,129.869712545
 01/06  18:00:00,66.6695722579,12.269658317,0.0,0.980720883682,34.3821554469,10.7710376103,138.24477056,138.24477056
 01/06  19:00:00,54.0592964153,12.269658317,0.0,1.02794548011,22.9214369646,9.5742556536,140.428638657,140.428638657
 01/06  20:00:00,54.109628764,12.269658317,0.0,1.07827782879,22.9214369646,9.5742556536,145.963725481,145.963725481
 01/06  21:00:00,49.1261886225,12.269658317,0.0,1.11185913805,19.1011974705,8.3774736969,150.451590747,150.451590747
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.6535122273,0.0514511274633,0.0,0.0323774393871,1.91011974705,2.3935639134,1.33894780763,1.33894780763
 01/07  01:00:00,12.3699343376,0.266154040193,0.0,0.132487615319,1.91011974705,1.79517293505,7.91866463353,7.91866463353
 01/07  02:00:00,12.4241628227,0.265975169236,0.0,0.186894971383,1.91011974705,1.79517293505,7.90425857677,7.90425857677
 01/07  03:00:00,12.5850331284,0.389952949867,0.0,0.223787496478,1.91011974705,1.79517293505,11.7644381911,11.7644381911
 01/07  04:00:00,12.5652443486,0.342679890116,0.0,0.251271776341,1.91011974705,1.79517293505,10.2953873071,10.2953873071
 01/07  05:00:00,12.7197301276,0.472029483697,0.0,0.276407961805,1.91011974705,1.79517293505,14.3301384092,14.3301384092
 01/07  06:00:00,12.6472235473,0.387370657653,0.0,0.288560207589,1.91011974705,1.79517293505,11.6906504997,11.6906504997
 01/07  07:00:00,26.3180689373,12.269658317,0.0,2.07711793814,1.91011974705,1.79517293505,264.169438215,264.169438215
 01/07  08:00:00,25.4322343254,12.269658317,0.0,1.61899064421,3.8202394941,3.5903458701,213.115320249,213.115320249
 01/07  09:00:00,30.9553117271,12.269658317,0.0,1.2410251443,11.4607184823,5.9839097835,189.733573059,189.733573059
 01/07  10:00:00,45.8531287325,12.269658317,0.0,1.08777779729,22.9214369646,9.5742556536,165.500915915,165.500915915
 01/07  11:00:00,58.4658060611,12.269658317,0.0,1.04295468691,34.3821554469,10.7710376103,148.077024719,148.077024719
 01/07  12:00:00,58.0361292901,12.269658317,0.0,0.61327791586,34.3821554469,10.7710376103,126.671905194,126.671905194
 01/07  13:00:00,58.0016319377,12.269658317,0.0,0.57878056353,34.3821554469,10.7710376103,116.414782231,116.414782231
 01/07  14:00:00,58.1239452529,12.269658317,0.0,0.701093878668,34.3821554469,10.7710376103,111.289358778,111.289358778
 01/07  15:00:00,58.1764015693,12.269658317,0.0,0.753550195096,34.3821554469,10.7710376103,108.203662327,108.203662327
 01/07  16:00:00,58.2269167346,12.269658317,0.0,0.804065360356,34.3821554469,10.7710376103,106.057371797,106.057371797
 01/07  17:00:00,60.9983487757,12.269658317,0.0,0.820164068194,34.3821554469,10.7710376103,101.401660027,101.401660027
 01/07  18:00:00,66.5540420991,12.269658317,0.0,0.86519072486,34.3821554469,10.7710376103,106.715125343,106.715125343
 01/07  19:00:00,48.9860781451,12.269658317,0.0,0.97174866067,19.1011974705,8.3774736969,127.02406852,127.02406852
 01/07  20:00:00,39.0108858245,12.269658317,0.0,1.03059924166,11.4607184823,5.9839097835,136.443828489,136.443828489
 01/07  21:00:00,39.0529223512,12.269658317,0.0,1.07263576837,11.4607184823,5.9839097835,141.370619944,141.370619944
 01/07  22:00:00,29.0713175931,12.269658317,0.0,1.12507391185,3.8202394941,3.5903458701,151.722151082,151.722151082
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,12.0312586265,0.037035010428,0.0,0.0229309340073,1.91011974705,1.79517293505,0.898557515472,0.898557515472
 01/08  02:00:00,12.2072600914,0.13403618752,0.0,0.1019312218,1.91011974705,1.79517293505,3.79260478345,3.79260478345
 01/08  03:00:00,12.3500202622,0.224937922374,0.0,0.15378965769,1.91011974705,1.79517293505,6.62557132386,6.62557132386
 01/08  04:00:00,12.4298603363,0.269782537311,0.0,0.188785116927,1.91011974705,1.79517293505,8.04038033451,8.04038033451
 01/08  05:00:00,12.4952872917,0.310277898377,0.0,0.213716711243,1.91011974705,1.79517293505,9.2770505407,9.2770505407
 01/08  06:00:00,12.5450226798,0.338600690439,0.0,0.235129307226,1.91011974705,1.79517293505,10.1848014207,10.1848014207
 01/08  07:00:00,12.5619154839,0.349059038779,0.0,0.241563763011,1.91011974705,1.79517293505,10.4874342879,10.4874342879
 01/08  08:00:00,8.45153579258,0.366808312592,0.0,0.246434797888,1.91011974705,1.79517293505,11.0751010498,11.0751010498
 01/08  09:00:00,21.5167206537,12.269658317,0.0,1.83647697252,3.8202394941,3.5903458701,243.75612745,243.75612745
 01/08  10:00:00,21.1294544518,12.269658317,0.0,1.44921077063,3.8202394941,3.5903458701,193.64221614,193.64221614
 01/08  11:00:00,36.0601047578,12.269658317,0.0,1.32879672419,15.2809579764,7.1806917402,173.928800794,173.928800794
 01/08  12:00:00,35.9645868379,12.269658317,0.0,1.23327880432,15.2809579764,7.1806917402,166.010730253,166.010730253
 01/08  13:00:00,45.9186280331,12.269658317,0.0,1.15327709787,22.9214369646,9.5742556536,151.129580276,151.129580276
 01/08  14:00:00,45.8784508869,12.269658317,0.0,1.11309995167,22.9214369646,9.5742556536,142.752902819,142.752902819
 01/08  15:00:00,45.7864169793,12.269658317,0.0,1.02106604411,22.9214369646,9.5742556536,136.162255046,136.162255046
 01/08  16:00:00,45.541303796,12.269658317,0.0,0.775952860783,22.9214369646,9.5742556536,130.639330422,130.639330422
 01/08  17:00:00,48.3536463188,12.269658317,0.0,0.832962050255,22.9214369646,9.5742556536,129.152365113,129.152365113
 01/08  18:00:00,43.5544960584,12.269658317,0.0,0.557188024809,15.2809579764,7.1806917402,159.340179154,159.340179154
 01/08  19:00:00,33.6068579005,12.269658317,0.0,0.643592768538,7.6404789882,4.7871278268,167.690199694,167.690199694
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,12.033150204,0.0358880244303,0.0,0.0259694974433,1.91011974705,1.79517293505,0.864432911875,0.864432911875
 01/08  23:00:00,12.1325859009,0.0711361745897,0.0,0.0901570441634,1.91011974705,1.79517293505,1.83274067633,1.83274067633
 01/08  24:00:00,12.1965653033,0.101832203078,0.0,0.123440418167,1.91011974705,1.79517293505,2.75525483009,2.75525483009
 01/09  01:00:00,12.9170022393,0.196977772972,0.0,0.150340805903,1.91011974705,2.3935639134,5.78490824968,5.78490824968
 01/09  02:00:00,12.9624485726,0.222740722415,0.0,0.170024189737,1.91011974705,2.3935639134,6.56370026874,6.56370026874
 01/09  03:00:00,12.9837812692,0.228254381779,0.0,0.185843226954,1.91011974705,2.3935639134,6.74949972711,6.74949972711
 01/09  04:00:00,13.0113553185,0.252320549274,0.0,0.189351108755,1.91011974705,2.3935639134,7.48523967364,7.48523967364
 01/09  05:00:00,12.9984501422,0.236484279529,0.0,0.192282202268,1.91011974705,2.3935639134,7.01006632648,7.01006632648
 01/09  06:00:00,13.0442865722,0.272832901813,0.0,0.201770009896,1.91011974705,2.3935639134,8.12304653834,8.12304653834
 01/09  07:00:00,26.6920111219,12.269658317,0.0,1.8526691444,1.91011974705,2.3935639134,223.889994259,223.889994259
 01/09  08:00:00,30.2143324788,12.269658317,0.0,1.38406734677,7.6404789882,4.7871278268,172.068119854,172.068119854
 01/09  09:00:00,40.7671752129,12.269658317,0.0,1.01884572847,19.1011974705,8.3774736969,149.045986367,149.045986367
 01/09  10:00:00,58.3555517636,12.269658317,0.0,0.932700389405,34.3821554469,10.7710376103,123.421285982,123.421285982
 01/09  11:00:00,58.3120074755,12.269658317,0.0,0.889156101264,34.3821554469,10.7710376103,113.84067042,113.84067042
 01/09  12:00:00,58.2244955938,12.269658317,0.0,0.801644219581,34.3821554469,10.7710376103,103.473357801,103.473357801
 01/09  13:00:00,58.1346174677,12.269658317,0.0,0.711766093521,34.3821554469,10.7710376103,95.5255771617,95.5255771617
 01/09  14:00:00,58.1921182662,12.269658317,0.0,0.769266891963,34.3821554469,10.7710376103,90.9117923512,90.9117923512
 01/09  15:00:00,57.9500308682,12.269658317,0.0,0.527179493971,34.3821554469,10.7710376103,86.0016422924,86.0016422924
 01/09  16:00:00,57.6483231047,12.269658317,0.0,0.225471730482,34.3821554469,10.7710376103,75.7423166039,75.7423166039
 01/09  17:00:00,59.1924010275,12.269658317,0.0,0.39188298659,34.3821554469,10.7710376103,76.2370748774,76.2370748774
 01/09  18:00:00,66.3657833457,12.269658317,0.0,0.676931971501,34.3821554469,10.7710376103,86.4912238066,86.4912238066
 01/09  19:00:00,53.8854692393,12.269658317,0.0,0.854118304093,22.9214369646,9.5742556536,94.5480685002,94.5480685002
 01/09  20:00:00,53.889891362,12.269658317,0.0,0.858540426804,22.9214369646,9.5742556536,100.305123957,100.305123957
 01/09  21:00:00,48.900126227,12.269658317,0.0,0.88579674261,19.1011974705,8.3774736969,103.457268016,103.457268016
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5923084064,0.00893211653463,0.0,0.013692629443,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.6652236763,0.0357069747548,0.0,0.0598330411309,1.91011974705,2.3935639134,0.753204825478,0.753204825478
 01/10  04:00:00,12.7328033493,0.0627443425394,0.0,0.100375346347,1.91011974705,2.3935639134,1.57758998435,1.57758998435
 01/10  05:00:00,12.7989441637,0.0998787645959,0.0,0.129381738626,1.91011974705,2.3935639134,2.69640259416,2.69640259416
 01/10  06:00:00,12.8906506883,0.16440258202,0.0,0.156564445807,1.91011974705,2.3935639134,4.74954722495,4.74954722495
 01/10  07:00:00,26.6468745217,12.269658317,0.0,1.80753254423,1.91011974705,2.3935639134,215.693665394,215.693665394
 01/10  08:00:00,30.2182529265,12.269658317,0.0,1.38798779445,7.6404789882,4.7871278268,171.845575417,171.845575417
 01/10  09:00:00,40.6916539918,12.269658317,0.0,0.943324507378,19.1011974705,8.3774736969,151.914323042,151.914323042
 01/10  10:00:00,57.8907137419,12.269658317,0.0,0.467862367677,34.3821554469,10.7710376103,126.605139237,126.605139237
 01/10  11:00:00,57.5738386185,12.269658317,0.0,0.150987244337,34.3821554469,10.7710376103,114.637873299,114.637873299
 01/10  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,100.285648283,100.285648283
 01/10  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,90.5355636786,90.5355636786
 01/10  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,83.2842763996,83.2842763996
 01/10  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,80.5437478236,80.5437478236
 01/10  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,73.3762750204,73.3762750204
 01/10  17:00:00,58.9673836744,12.2678718937,0.0,0.168652056802,34.3821554469,10.7710376103,74.6552432271,74.6552432271
 01/10  18:00:00,66.1718518067,12.269658317,0.0,0.483000432499,34.3821554469,10.7710376103,81.6577672955,81.6577672955
 01/10  19:00:00,53.6002268239,12.269658317,0.0,0.568875888697,22.9214369646,9.5742556536,86.7760950299,86.7760950299
 01/10  20:00:00,53.6607901586,12.269658317,0.0,0.629439223387,22.9214369646,9.5742556536,93.913436044,93.913436044
 01/10  21:00:00,48.6781082987,12.269658317,0.0,0.663778814317,19.1011974705,8.3774736969,98.0151368769,98.0151368769
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5734156863,0.00357284661385,0.0,0.000159179194482,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,26.4057849727,12.269658317,0.0,1.56644299521,1.91011974705,2.3935639134,195.816578982,195.816578982
 01/11  08:00:00,29.963705846,12.269658317,0.0,1.13344071396,7.6404789882,4.7871278268,150.432974653,150.432974653
 01/11  09:00:00,40.4449437744,12.269658317,0.0,0.696614290039,19.1011974705,8.3774736969,128.996730991,128.996730991
 01/11  10:00:00,57.6647214515,12.269658317,0.0,0.241870077271,34.3821554469,10.7710376103,104.435079289,104.435079289
 01/11  11:00:00,57.4232230383,12.2625126238,0.0,0.00751735732618,34.3821554469,10.7710376103,96.0022565582,96.0022565582
 01/11  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,83.9271427827,83.9271427827
 01/11  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,77.6881994601,77.6881994601
 01/11  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,73.340715898,73.340715898
 01/11  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,70.9010743329,70.9010743329
 01/11  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,66.8995947504,66.8995947504
 01/11  17:00:00,58.8741069721,12.2642990471,0.0,0.0789482011332,34.3821554469,10.7710376103,71.1020282354,71.1020282354
 01/11  18:00:00,66.0833534576,12.269658317,0.0,0.39450208341,34.3821554469,10.7710376103,78.3152955687,78.3152955687
 01/11  19:00:00,53.5343975791,12.269658317,0.0,0.503046643933,22.9214369646,9.5742556536,83.9590403004,83.9590403004
 01/11  20:00:00,53.6093830998,12.269658317,0.0,0.578032164624,22.9214369646,9.5742556536,91.3399025352,91.3399025352
 01/11  21:00:00,48.6275622678,12.269658317,0.0,0.613232783381,19.1011974705,8.3774736969,95.4290762305,95.4290762305
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,26.2363283863,12.269658317,0.0,1.3969864088,1.91011974705,2.3935639134,181.007072219,181.007072219
 01/12  08:00:00,29.8111604731,12.269658317,0.0,0.980895341063,7.6404789882,4.7871278268,135.237616342,135.237616342
 01/12  09:00:00,40.3155254332,12.269658317,0.0,0.567195948791,19.1011974705,8.3774736969,114.488572802,114.488572802
 01/12  10:00:00,57.5397946945,12.2678718937,0.0,0.118729743648,34.3821554469,10.7710376103,90.2539170275,90.2539170275
 01/12  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,81.778943968,81.778943968
 01/12  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,69.6499373238,69.6499373238
 01/12  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,61.1514247057,61.1514247057
 01/12  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,55.2341813175,55.2341813175
 01/12  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,52.6726742554,52.6726742554
 01/12  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,30.7806797159,30.7806797159
 01/12  17:00:00,58.789799501,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,37.2092556209,37.2092556209
 01/12  18:00:00,65.8431987416,12.269658317,0.0,0.154347367377,34.3821554469,10.7710376103,57.3013831193,57.3013831193
 01/12  19:00:00,53.3970343158,12.269658317,0.0,0.36568338063,22.9214369646,9.5742556536,70.1076294155,70.1076294155
 01/12  20:00:00,53.5412257134,12.269658317,0.0,0.509874778198,22.9214369646,9.5742556536,85.8941293273,85.8941293273
 01/12  21:00:00,48.5846546206,12.269658317,0.0,0.570325136184,19.1011974705,8.3774736969,92.2774026552,92.2774026552
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,26.3474006464,12.269658317,0.0,1.50805866896,1.91011974705,2.3935639134,194.739163396,194.739163396
 01/13  08:00:00,29.9550795502,12.269658317,0.0,1.12481441817,7.6404789882,4.7871278268,154.759186167,154.759186167
 01/13  09:00:00,40.4811054483,12.269658317,0.0,0.732775963843,19.1011974705,8.3774736969,136.837373559,136.837373559
 01/13  10:00:00,57.716955302,12.269658317,0.0,0.294103927802,34.3821554469,10.7710376103,113.16116271,113.16116271
 01/13  11:00:00,57.4449801682,12.2642990471,0.0,0.0274880638916,34.3821554469,10.7710376103,105.673815904,105.673815904
 01/13  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,98.0886451868,98.0886451868
 01/13  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,98.8699551102,98.8699551102
 01/13  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,101.364672326,101.364672326
 01/13  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,102.031096024,102.031096024
 01/13  16:00:00,57.4406820671,12.2625126238,0.0,0.0249763860752,34.3821554469,10.7710376103,102.765809481,102.765809481
 01/13  17:00:00,59.2417518491,12.269658317,0.0,0.441233808275,34.3821554469,10.7710376103,117.09467583,117.09467583
 01/13  18:00:00,66.5341574769,12.269658317,0.0,0.845306102645,34.3821554469,10.7710376103,137.01956044,137.01956044
 01/13  19:00:00,54.0332152708,12.269658317,0.0,1.00186433563,22.9214369646,9.5742556536,151.589461405,151.589461405
 01/13  20:00:00,54.1555056376,12.269658317,0.0,1.12415470238,22.9214369646,9.5742556536,165.993446519,165.993446519
 01/13  21:00:00,49.2323727445,12.269658317,0.0,1.21804326007,19.1011974705,8.3774736969,177.038490576,177.038490576
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.6131746295,0.0434909690315,0.0,0.0,1.91011974705,2.3935639134,1.34731273072,1.34731273072
 01/13  24:00:00,12.9778155471,0.298966928283,0.0,0.109164958333,1.91011974705,2.3935639134,8.926696606,8.926696606
 01/14  01:00:00,12.617355044,0.409213680168,0.0,0.236848681771,1.91011974705,1.79517293505,12.3702988323,12.3702988323
 01/14  02:00:00,12.8097319012,0.523061117264,0.0,0.315378101883,1.91011974705,1.79517293505,15.8902766389,15.8902766389
 01/14  03:00:00,12.8971384885,0.560842179344,0.0,0.36500362703,1.91011974705,1.79517293505,17.1140868266,17.1140868266
 01/14  04:00:00,13.519865309,1.14059151421,0.0,0.407981112701,1.91011974705,1.79517293505,29.117253955,29.117253955
 01/14  05:00:00,13.7589405557,1.34186158912,0.0,0.4457862845,1.91011974705,1.79517293505,33.1144474609,33.1144474609
 01/14  06:00:00,13.98226475,1.52436644487,0.0,0.486605622991,1.91011974705,1.79517293505,37.6192954128,37.6192954128
 01/14  07:00:00,26.7693420184,12.269658317,0.0,2.52839101931,1.91011974705,1.79517293505,325.657770046,325.657770046
 01/14  08:00:00,25.9202393721,12.269658317,0.0,2.10699569091,3.8202394941,3.5903458701,286.082918978,286.082918978
 01/14  09:00:00,31.3058204542,12.269658317,0.0,1.59153387141,11.4607184823,5.9839097835,260.644094489,260.644094489
 01/14  10:00:00,45.8332442363,12.269658317,0.0,1.06789330109,22.9214369646,9.5742556536,229.116952263,229.116952263
 01/14  11:00:00,58.1088064753,12.269658317,0.0,0.685955101073,34.3821554469,10.7710376103,202.894799642,202.894799642
 01/14  12:00:00,57.8260441729,12.269658317,0.0,0.403192798673,34.3821554469,10.7710376103,180.372234803,180.372234803
 01/14  13:00:00,57.6835315048,12.269658317,0.0,0.260680130546,34.3821554469,10.7710376103,166.954356102,166.954356102
 01/14  14:00:00,57.6222185127,12.269658317,0.0,0.199367138488,34.3821554469,10.7710376103,158.44144107,158.44144107
 01/14  15:00:00,57.6515699507,12.269658317,0.0,0.228718576469,34.3821554469,10.7710376103,154.057389749,154.057389749
 01/14  16:00:00,57.8110597143,12.269658317,0.0,0.388208340143,34.3821554469,10.7710376103,151.443628876,151.443628876
 01/14  17:00:00,59.5533194206,12.269658317,0.0,0.752801379686,34.3821554469,10.7710376103,155.522968631,155.522968631
 01/14  18:00:00,66.7395817763,12.269658317,0.0,1.05073040213,34.3821554469,10.7710376103,165.067076155,165.067076155
 01/14  19:00:00,49.2223167714,12.269658317,0.0,1.20798728695,19.1011974705,8.3774736969,183.695652727,183.695652727
 01/14  20:00:00,39.2765667682,12.269658317,0.0,1.29628018535,11.4607184823,5.9839097835,193.012848287,193.012848287
 01/14  21:00:00,39.3299379988,12.269658317,0.0,1.34965141598,11.4607184823,5.9839097835,197.520346505,197.520346505
 01/14  22:00:00,29.3579821837,12.269658317,0.0,1.41173850254,3.8202394941,3.5903458701,207.935789623,207.935789623
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,12.2218954931,0.216898734162,0.0,0.0337040768705,1.91011974705,1.79517293505,6.58388356272,6.58388356272
 01/15  01:00:00,12.598015657,0.427160861755,0.0,0.199562113098,1.91011974705,1.79517293505,12.9232130386,12.9232130386
 01/15  02:00:00,12.7859625735,0.515029187647,0.0,0.299640703779,1.91011974705,1.79517293505,15.6978205948,15.6978205948
 01/15  03:00:00,12.956258642,0.625996956759,0.0,0.358969003119,1.91011974705,1.79517293505,19.1241567306,19.1241567306
 01/15  04:00:00,13.5733497736,1.19685744965,0.0,0.405199641861,1.91011974705,1.79517293505,30.1267187917,30.1267187917
 01/15  05:00:00,13.7916125032,1.37939261868,0.0,0.440927202396,1.91011974705,1.79517293505,34.3918705497,34.3918705497
 01/15  06:00:00,13.8813580785,1.43650280525,0.0,0.473562591107,1.91011974705,1.79517293505,35.5522322821,35.5522322821
 01/15  07:00:00,14.1507004004,1.6766121712,0.0,0.502795547053,1.91011974705,1.79517293505,40.7302403017,40.7302403017
 01/15  08:00:00,9.99685783989,1.66260191864,0.0,0.495963239147,1.91011974705,1.79517293505,40.2866012879,40.2866012879
 01/15  09:00:00,21.8021141864,12.269658317,0.0,2.12187050516,3.8202394941,3.5903458701,314.502450334,314.502450334
 01/15  10:00:00,20.9507363881,12.269658317,0.0,1.27049270693,3.8202394941,3.5903458701,262.448909886,262.448909886
 01/15  11:00:00,35.5924211064,12.269658317,0.0,0.861113072816,15.2809579764,7.1806917402,228.968746216,228.968746216
 01/15  12:00:00,35.3099637573,12.269658317,0.0,0.578655723662,15.2809579764,7.1806917402,208.992579132,208.992579132
 01/15  13:00:00,45.1612377294,12.269658317,0.0,0.395886794235,22.9214369646,9.5742556536,184.357143655,184.357143655
 01/15  14:00:00,45.0664869153,12.269658317,0.0,0.301135980076,22.9214369646,9.5742556536,170.132466609,170.132466609
 01/15  15:00:00,45.0401897234,12.269658317,0.0,0.274838788228,22.9214369646,9.5742556536,158.832271248,158.832271248
 01/15  16:00:00,45.2197146442,12.269658317,0.0,0.454363709034,22.9214369646,9.5742556536,159.855065126,159.855065126
 01/15  17:00:00,46.9549469151,12.269658317,0.0,0.811929313245,22.9214369646,9.5742556536,166.823246969,166.823246969
 01/15  18:00:00,43.4661629245,12.269658317,0.0,0.468854890846,15.2809579764,7.1806917402,209.030786866,209.030786866
 01/15  19:00:00,33.5741667581,12.269658317,0.0,0.610901626129,7.6404789882,4.7871278268,221.761010316,221.761010316
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,12.119219055,0.14625518526,0.0,0.00167118761489,1.91011974705,1.79517293505,4.51730196138,4.51730196138
 01/15  22:00:00,12.4030788691,0.329839060449,0.0,0.101947126551,1.91011974705,1.79517293505,9.94071374944,9.94071374944
 01/15  23:00:00,12.6112268401,0.439827657098,0.0,0.200106500912,1.91011974705,1.79517293505,13.3410931462,13.3410931462
 01/15  24:00:00,12.7049617243,0.475917301069,0.0,0.257751741176,1.91011974705,1.79517293505,14.5009015382,14.5009015382
 01/16  01:00:00,12.8230229199,0.555165440951,0.0,0.296564796863,1.91011974705,1.79517293505,16.9344308348,16.9344308348
 01/16  02:00:00,13.2348710945,0.927226787345,0.0,0.336351625032,1.91011974705,1.79517293505,24.2091756934,24.2091756934
 01/16  03:00:00,13.3800040318,1.03818014024,0.0,0.3705312095,1.91011974705,1.79517293505,27.1488451051,27.1488451051
 01/16  04:00:00,13.774153531,1.39103083095,0.0,0.411830017979,1.91011974705,1.79517293505,34.0559968937,34.0559968937
 01/16  05:00:00,13.826044708,1.40267990057,0.0,0.452072125358,1.91011974705,1.79517293505,35.1841075938,35.1841075938
 01/16  06:00:00,14.1505700313,1.70191172201,0.0,0.477365627224,1.91011974705,1.79517293505,40.5703829766,40.5703829766
 01/16  07:00:00,14.0251196556,1.55658441288,0.0,0.497242560643,1.91011974705,1.79517293505,38.4939616535,38.4939616535
 01/16  08:00:00,10.1799219344,1.85232449114,0.0,0.489304761186,1.91011974705,1.79517293505,43.6823558772,43.6823558772
 01/16  09:00:00,21.7503601354,12.269658317,0.0,2.07011645421,3.8202394941,3.5903458701,308.727792476,308.727792476
 01/16  10:00:00,20.8794539754,12.269658317,0.0,1.19921029423,3.8202394941,3.5903458701,252.413805594,252.413805594
 01/16  11:00:00,35.530276713,12.269658317,0.0,0.79896867943,15.2809579764,7.1806917402,221.556072291,221.556072291
 01/16  12:00:00,35.2799680282,12.269658317,0.0,0.548659994566,15.2809579764,7.1806917402,203.63959001,203.63959001
 01/16  13:00:00,45.1601808231,12.269658317,0.0,0.394829887871,22.9214369646,9.5742556536,182.00952725,182.00952725
 01/16  14:00:00,45.0483907,12.269658317,0.0,0.283039764763,22.9214369646,9.5742556536,166.451283763,166.451283763
 01/16  15:00:00,45.0132866813,12.269658317,0.0,0.247935746058,22.9214369646,9.5742556536,155.840875067,155.840875067
 01/16  16:00:00,45.1475907143,12.269658317,0.0,0.3822397791,22.9214369646,9.5742556536,152.410719757,152.410719757
 01/16  17:00:00,46.868438326,12.269658317,0.0,0.725420724111,22.9214369646,9.5742556536,155.2855195,155.2855195
 01/16  18:00:00,43.4333878995,12.269658317,0.0,0.436079865877,15.2809579764,7.1806917402,202.53405382,202.53405382
 01/16  19:00:00,33.5485194735,12.269658317,0.0,0.585254341462,7.6404789882,4.7871278268,218.474097489,218.474097489
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,12.087174086,0.115881403885,0.0,0.0,1.91011974705,1.79517293505,3.63730864908,3.63730864908
 01/16  22:00:00,12.3853618098,0.325259167481,0.0,0.0888099602309,1.91011974705,1.79517293505,9.80688533087,9.80688533087
 01/16  23:00:00,12.5861338081,0.424321843799,0.0,0.190519282191,1.91011974705,1.79517293505,12.859175462,12.859175462
 01/16  24:00:00,12.7300530383,0.498803486362,0.0,0.259956869861,1.91011974705,1.79517293505,15.2303553448,15.2303553448
 01/17  01:00:00,13.4482819509,0.568929585036,0.0,0.30966870546,1.91011974705,2.3935639134,17.3599904123,17.3599904123
 01/17  02:00:00,14.0626308644,1.14830441481,0.0,0.344642789144,1.91011974705,2.3935639134,28.6848179712,28.6848179712
 01/17  03:00:00,14.2612056394,1.30993495302,0.0,0.381587025921,1.91011974705,2.3935639134,32.2358899417,32.2358899417
 01/17  04:00:00,14.3737407251,1.38902381514,0.0,0.415033249526,1.91011974705,2.3935639134,34.3419136733,34.3419136733
 01/17  05:00:00,14.6509271698,1.62888427317,0.0,0.452359236135,1.91011974705,2.3935639134,39.1110921398,39.1110921398
 01/17  06:00:00,14.7326480296,1.6793171085,0.0,0.483647260614,1.91011974705,2.3935639134,40.6415138394,40.6415138394
 01/17  07:00:00,27.3178651751,12.269658317,0.0,2.47852319759,1.91011974705,2.3935639134,321.009204441,321.009204441
 01/17  08:00:00,30.8400980824,12.269658317,0.0,2.00983295035,7.6404789882,4.7871278268,274.699815223,274.699815223
 01/17  09:00:00,41.250250259,12.269658317,0.0,1.50192077459,19.1011974705,8.3774736969,241.847275446,241.847275446
 01/17  10:00:00,58.4228301945,12.269658317,0.0,0.999978820303,34.3821554469,10.7710376103,202.836339382,202.836339382
 01/17  11:00:00,58.1033663144,12.269658317,0.0,0.68051494018,34.3821554469,10.7710376103,183.908637205,183.908637205
 01/17  12:00:00,57.8525294358,12.269658317,0.0,0.429678061558,34.3821554469,10.7710376103,167.419115647,167.419115647
 01/17  13:00:00,57.6991484145,12.269658317,0.0,0.276297040277,34.3821554469,10.7710376103,152.453622008,152.453622008
 01/17  14:00:00,57.5688849812,12.269658317,0.0,0.146033606983,34.3821554469,10.7710376103,137.228595283,137.228595283
 01/17  15:00:00,57.5582131209,12.269658317,0.0,0.135361746743,34.3821554469,10.7710376103,129.683103812,129.683103812
 01/17  16:00:00,57.6989687903,12.269658317,0.0,0.276117416112,34.3821554469,10.7710376103,127.261090978,127.261090978
 01/17  17:00:00,59.4591554998,12.269658317,0.0,0.658637458948,34.3821554469,10.7710376103,138.655895803,138.655895803
 01/17  18:00:00,66.6644128032,12.269658317,0.0,0.975561429007,34.3821554469,10.7710376103,153.424718909,153.424718909
 01/17  19:00:00,54.1190241772,12.269658317,0.0,1.08767324203,22.9214369646,9.5742556536,161.839260782,161.839260782
 01/17  20:00:00,54.2269091716,12.269658317,0.0,1.19555823641,22.9214369646,9.5742556536,173.847986259,173.847986259
 01/17  21:00:00,49.2722952158,12.269658317,0.0,1.25796573141,19.1011974705,8.3774736969,181.615922173,181.615922173
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.6568561732,0.086901121377,0.0,0.000271391397724,1.91011974705,2.3935639134,2.67190885288,2.67190885288
 01/17  24:00:00,12.9456863652,0.270817877235,0.0,0.105184827509,1.91011974705,2.3935639134,8.07814638395,8.07814638395
 01/18  01:00:00,13.2333506266,0.453692332131,0.0,0.20997463403,1.91011974705,2.3935639134,13.7836504419,13.7836504419
 01/18  02:00:00,13.2641144971,0.421846662385,0.0,0.272584174246,1.91011974705,2.3935639134,12.7786140693,12.7786140693
 01/18  03:00:00,13.4961087606,0.609439550388,0.0,0.316985549768,1.91011974705,2.3935639134,18.6501967773,18.6501967773
 01/18  04:00:00,13.7042851595,0.779589935567,0.0,0.355011563516,1.91011974705,2.3935639134,20.7435790761,20.7435790761
 01/18  05:00:00,14.1505979221,1.19481497011,0.0,0.386099291531,1.91011974705,2.3935639134,30.8164237554,30.8164237554
 01/18  06:00:00,14.1077067813,1.12540384049,0.0,0.412619280321,1.91011974705,2.3935639134,27.9627867114,27.9627867114
 01/18  07:00:00,27.2078156661,12.269658317,0.0,2.36847368864,1.91011974705,2.3935639134,305.702970469,305.702970469
 01/18  08:00:00,30.7029066688,12.269658317,0.0,1.87264153681,7.6404789882,4.7871278268,252.797111028,252.797111028
 01/18  09:00:00,41.1682632216,12.269658317,0.0,1.41993373722,19.1011974705,8.3774736969,219.218697548,219.218697548
 01/18  10:00:00,58.6356290176,12.269658317,0.0,1.21277764341,34.3821554469,10.7710376103,187.066027401,187.066027401
 01/18  11:00:00,58.5657858139,12.269658317,0.0,1.14293443972,34.3821554469,10.7710376103,170.300065848,170.300065848
 01/18  12:00:00,58.2876872997,12.269658317,0.0,0.8648359255,34.3821554469,10.7710376103,146.044232852,146.044232852
 01/18  13:00:00,58.1398645994,12.269658317,0.0,0.717013225172,34.3821554469,10.7710376103,128.776116841,128.776116841
 01/18  14:00:00,58.1010269793,12.269658317,0.0,0.678175605111,34.3821554469,10.7710376103,116.561773351,116.561773351
 01/18  15:00:00,58.0877521531,12.269658317,0.0,0.66490077886,34.3821554469,10.7710376103,113.64558525,113.64558525
 01/18  16:00:00,58.2112576745,12.269658317,0.0,0.788406300284,34.3821554469,10.7710376103,111.994263587,111.994263587
 01/18  17:00:00,59.6612137863,12.269658317,0.0,0.860695745408,34.3821554469,10.7710376103,112.911816404,112.911816404
 01/18  18:00:00,66.6166629642,12.269658317,0.0,0.92781159001,34.3821554469,10.7710376103,117.376491751,117.376491751
 01/18  19:00:00,53.9755426036,12.269658317,0.0,0.944191668392,22.9214369646,9.5742556536,118.86172767,118.86172767
 01/18  20:00:00,53.9901370701,12.269658317,0.0,0.958786134901,22.9214369646,9.5742556536,119.905733851,119.905733851
 01/18  21:00:00,48.9545756826,12.269658317,0.0,0.940246198144,19.1011974705,8.3774736969,117.209108652,117.209108652
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5888734032,0.00893211653463,0.0,0.0102576262201,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.6220542333,0.0107185398416,0.0,0.0416520330181,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.6571403544,0.0326479574157,0.0,0.0548087365086,1.91011974705,2.3935639134,0.661334552287,0.661334552287
 01/19  05:00:00,12.6699879483,0.0341268530977,0.0,0.0661774347294,1.91011974705,2.3935639134,0.705896997216,0.705896997216
 01/19  06:00:00,12.6766111534,0.034210234776,0.0,0.0727172581579,1.91011974705,2.3935639134,0.709024447045,0.709024447045
 01/19  07:00:00,26.4351211628,12.269658317,0.0,1.5957791853,1.91011974705,2.3935639134,186.723894576,186.723894576
 01/19  08:00:00,30.0336130592,12.269658317,0.0,1.20334792724,7.6404789882,4.7871278268,144.31822683,144.31822683
 01/19  09:00:00,40.7486003983,12.269658317,0.0,1.00027091386,19.1011974705,8.3774736969,126.55131925,126.55131925
 01/19  10:00:00,58.2897697035,12.269658317,0.0,0.866918329312,34.3821554469,10.7710376103,107.251296548,107.251296548
 01/19  11:00:00,58.0947703386,12.269658317,0.0,0.671918964345,34.3821554469,10.7710376103,104.228201237,104.228201237
 01/19  12:00:00,58.0376189199,12.269658317,0.0,0.614767545693,34.3821554469,10.7710376103,97.2140932504,97.2140932504
 01/19  13:00:00,58.1006435103,12.269658317,0.0,0.677792136062,34.3821554469,10.7710376103,97.8507454974,97.8507454974
 01/19  14:00:00,58.1042922528,12.269658317,0.0,0.681440878564,34.3821554469,10.7710376103,97.4802568553,97.4802568553
 01/19  15:00:00,58.0000242112,12.269658317,0.0,0.577172837035,34.3821554469,10.7710376103,94.3115461414,94.3115461414
 01/19  16:00:00,57.8454365212,12.269658317,0.0,0.42258514696,34.3821554469,10.7710376103,88.8932444474,88.8932444474
 01/19  17:00:00,57.9870733646,12.269658317,0.0,0.564221990405,34.3821554469,10.7710376103,94.3753000872,94.3753000872
 01/19  18:00:00,66.4763500595,12.269658317,0.0,0.787498685278,34.3821554469,10.7710376103,106.23913459,106.23913459
