Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  21:00:00,49.1026385482,12.269658317,0.0,1.08830906378,19.1011974705,8.3774736969,132.376816729,132.376816729
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.6403980264,0.0387460905699,0.0,0.0319682753828,1.91011974705,2.3935639134,0.896739191443,0.896739191443
 02/07  01:00:00,12.7760254146,0.0897365388974,0.0,0.11660521524,1.91011974705,2.3935639134,2.39141810116,2.39141810116
 02/07  02:00:00,12.8834954473,0.149677923555,0.0,0.164133863283,1.91011974705,2.3935639134,4.24485242424,4.24485242424
 02/07  03:00:00,12.9905775772,0.22439966071,0.0,0.196494256021,1.91011974705,2.3935639134,6.60014437795,6.60014437795
 02/07  04:00:00,13.0380654284,0.247456065598,0.0,0.220925702324,1.91011974705,2.3935639134,7.30108247599,7.30108247599
 02/07  05:00:00,13.1171827697,0.307204698175,0.0,0.240294411122,1.91011974705,2.3935639134,9.19850469361,9.19850469361
 02/07  06:00:00,13.1479444753,0.31360983962,0.0,0.264650975199,1.91011974705,2.3935639134,9.35319559467,9.35319559467
 02/07  07:00:00,26.8593518196,12.269658317,0.0,2.02000984216,1.91011974705,2.3935639134,244.519692647,244.519692647
 02/07  08:00:00,27.6583093172,12.269658317,0.0,1.58337751855,7.6404789882,4.7871278268,194.384343085,194.384343085
 02/07  09:00:00,41.1454684923,12.269658317,0.0,1.39713900791,19.1011974705,8.3774736969,172.909310377,172.909310377
 02/07  10:00:00,58.6425172452,12.269658317,0.0,1.21966587103,34.3821554469,10.7710376103,147.208095118,147.208095118
 02/07  11:00:00,58.5267988031,12.269658317,0.0,1.10394742888,34.3821554469,10.7710376103,135.568652498,135.568652498
 02/07  12:00:00,58.4334350215,12.269658317,0.0,1.01058364725,34.3821554469,10.7710376103,123.543703376,123.543703376
 02/07  13:00:00,58.3669038558,12.269658317,0.0,0.944052481548,34.3821554469,10.7710376103,116.8548111,116.8548111
 02/07  14:00:00,58.3111660726,12.269658317,0.0,0.888314698389,34.3821554469,10.7710376103,110.862555156,110.862555156
 02/07  15:00:00,58.2436534539,12.269658317,0.0,0.820802079711,34.3821554469,10.7710376103,106.987643617,106.987643617
 02/07  16:00:00,58.2647207224,12.269658317,0.0,0.841869348239,34.3821554469,10.7710376103,102.532689047,102.532689047
 02/07  17:00:00,58.3131343462,12.269658317,0.0,0.890282971953,34.3821554469,10.7710376103,103.352287008,103.352287008
 02/07  18:00:00,63.8911051054,12.269658317,0.0,0.95758706448,34.3821554469,10.7710376103,110.758385413,110.758385413
 02/07  19:00:00,54.035915688,12.269658317,0.0,1.00456475282,22.9214369646,9.5742556536,117.671935022,117.671935022
 02/07  20:00:00,54.0815067795,12.269658317,0.0,1.05015584429,22.9214369646,9.5742556536,124.612067955,124.612067955
 02/07  21:00:00,49.1079229705,12.269658317,0.0,1.09359348605,19.1011974705,8.3774736969,131.625967531,131.625967531
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.6433296206,0.0392333944125,0.0,0.0344125657575,1.91011974705,2.3935639134,0.911338692395,0.911338692395
 02/08  01:00:00,12.7825065946,0.0911689311718,0.0,0.121654002941,1.91011974705,2.3935639134,2.43464685612,2.43464685612
 02/08  02:00:00,12.8715365861,0.133649624006,0.0,0.168203301658,1.91011974705,2.3935639134,3.72154606752,3.72154606752
 02/08  03:00:00,13.0034054845,0.234289998766,0.0,0.199431825272,1.91011974705,2.3935639134,6.9223005248,6.9223005248
 02/08  04:00:00,13.0611188684,0.26896612327,0.0,0.222469084646,1.91011974705,2.3935639134,7.98237818102,7.98237818102
 02/08  05:00:00,13.097327657,0.285433677815,0.0,0.242210318735,1.91011974705,2.3935639134,8.50760873116,8.50760873116
 02/08  06:00:00,13.1283106325,0.310802074858,0.0,0.247824897218,1.91011974705,2.3935639134,9.28336880515,9.28336880515
 02/08  07:00:00,26.7785365173,12.269658317,0.0,1.93919453988,1.91011974705,2.3935639134,232.307113743,232.307113743
 02/08  08:00:00,27.5717397184,12.269658317,0.0,1.49680791973,7.6404789882,4.7871278268,182.156684827,182.156684827
 02/08  09:00:00,41.0664489259,12.269658317,0.0,1.3181194415,19.1011974705,8.3774736969,162.409995806,162.409995806
 02/08  10:00:00,58.5783237039,12.269658317,0.0,1.1554723297,34.3821554469,10.7710376103,139.48630956,139.48630956
 02/08  11:00:00,58.4550082354,12.269658317,0.0,1.0321568612,34.3821554469,10.7710376103,125.692824458,125.692824458
 02/08  12:00:00,58.3354231886,12.269658317,0.0,0.912571814401,34.3821554469,10.7710376103,110.973008657,110.973008657
 02/08  13:00:00,58.2892478808,12.269658317,0.0,0.866396506555,34.3821554469,10.7710376103,106.72688354,106.72688354
 02/08  14:00:00,58.252804817,12.269658317,0.0,0.829953442836,34.3821554469,10.7710376103,101.512102594,101.512102594
 02/08  15:00:00,58.2237654481,12.269658317,0.0,0.800914073885,34.3821554469,10.7710376103,95.7152215802,95.7152215802
 02/08  16:00:00,58.2068499758,12.269658317,0.0,0.783998601547,34.3821554469,10.7710376103,89.7084233899,89.7084233899
 02/08  17:00:00,58.2520371496,12.269658317,0.0,0.829185775416,34.3821554469,10.7710376103,93.8945371581,93.8945371581
 02/08  18:00:00,63.8379605677,12.269658317,0.0,0.904442526785,34.3821554469,10.7710376103,103.74928766,103.74928766
 02/08  19:00:00,53.9802918712,12.269658317,0.0,0.948940936007,22.9214369646,9.5742556536,110.540210072,110.540210072
 02/08  20:00:00,54.0248764869,12.269658317,0.0,0.993525551712,22.9214369646,9.5742556536,117.429809811,117.429809811
 02/08  21:00:00,49.0272626419,12.269658317,0.0,1.01293315749,19.1011974705,8.3774736969,121.101193594,121.101193594
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5729061479,0.00178642330693,0.0,0.0014360640931,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.6678357417,0.0386553422155,0.0,0.0594967389904,1.91011974705,2.3935639134,0.84070980411,0.84070980411
 02/09  02:00:00,12.7875577841,0.0937157083513,0.0,0.124158415339,1.91011974705,2.3935639134,2.51641142289,2.51641142289
 02/09  03:00:00,12.8511985505,0.117230250163,0.0,0.164284639865,1.91011974705,2.3935639134,3.21810953404,3.21810953404
 02/09  04:00:00,12.9358934878,0.187409413744,0.0,0.178800413634,1.91011974705,2.3935639134,5.44450367977,5.44450367977
 02/09  05:00:00,13.0020466479,0.233896935462,0.0,0.198466051988,1.91011974705,2.3935639134,6.9069809444,6.9069809444
 02/09  06:00:00,13.0462728694,0.265258129058,0.0,0.211331079887,1.91011974705,2.3935639134,7.88806125265,7.88806125265
 02/09  07:00:00,26.7345325619,12.269658317,0.0,1.89519058441,1.91011974705,2.3935639134,227.323298209,227.323298209
 02/09  08:00:00,27.5306016232,12.269658317,0.0,1.45566982455,7.6404789882,4.7871278268,176.957617648,176.957617648
 02/09  09:00:00,40.9994137145,12.269658317,0.0,1.25108423013,19.1011974705,8.3774736969,155.001372837,155.001372837
 02/09  10:00:00,58.4304513198,12.269658317,0.0,1.00759994563,34.3821554469,10.7710376103,128.211960281,128.211960281
 02/09  11:00:00,58.3555402538,12.269658317,0.0,0.932688879623,34.3821554469,10.7710376103,118.832380312,118.832380312
 02/09  12:00:00,58.2945944241,12.269658317,0.0,0.871743049933,34.3821554469,10.7710376103,108.803611603,108.803611603
 02/09  13:00:00,58.2357032956,12.269658317,0.0,0.812851921399,34.3821554469,10.7710376103,101.098854597,101.098854597
 02/09  14:00:00,58.1968768294,12.269658317,0.0,0.774025455236,34.3821554469,10.7710376103,95.2087760012,95.2087760012
 02/09  15:00:00,58.1869662787,12.269658317,0.0,0.764114904485,34.3821554469,10.7710376103,92.3819589323,92.3819589323
 02/09  16:00:00,58.1791020389,12.269658317,0.0,0.756250664657,34.3821554469,10.7710376103,87.7713389727,87.7713389727
 02/09  17:00:00,58.2115597285,12.269658317,0.0,0.788708354247,34.3821554469,10.7710376103,89.840192315,89.840192315
 02/09  18:00:00,63.7847559073,12.269658317,0.0,0.851237866455,34.3821554469,10.7710376103,97.254505357,97.254505357
 02/09  19:00:00,53.921969373,12.269658317,0.0,0.89061843783,22.9214369646,9.5742556536,103.414734148,103.414734148
 02/09  20:00:00,53.9673897973,12.269658317,0.0,0.936038862141,22.9214369646,9.5742556536,110.36178758,110.36178758
 02/09  21:00:00,48.9926491035,12.269658317,0.0,0.97831961913,19.1011974705,8.3774736969,117.417781292,117.417781292
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.6466236995,0.0370761128131,0.0,0.0398639262584,1.91011974705,2.3935639134,0.793365626794,0.793365626794
 02/10  02:00:00,12.720545009,0.051903939579,0.0,0.09895740897,1.91011974705,2.3935639134,1.24804988646,1.24804988646
 02/10  03:00:00,12.8146352248,0.110864277768,0.0,0.134087286598,1.91011974705,2.3935639134,3.03362698774,3.03362698774
 02/10  04:00:00,12.8339566115,0.106521384817,0.0,0.157751566207,1.91011974705,2.3935639134,2.90283039381,2.90283039381
 02/10  05:00:00,12.9457615689,0.199818759574,0.0,0.176259148847,1.91011974705,2.3935639134,5.81648592015,5.81648592015
 02/10  06:00:00,12.9649677393,0.203619120618,0.0,0.191664958208,1.91011974705,2.3935639134,5.9771388247,5.9771388247
 02/10  07:00:00,26.6874186034,12.269658317,0.0,1.84807662598,1.91011974705,2.3935639134,221.490957316,221.490957316
 02/10  08:00:00,27.5210329362,12.269658317,0.0,1.44610113756,7.6404789882,4.7871278268,175.87402744,175.87402744
 02/10  09:00:00,41.0401975725,12.269658317,0.0,1.29186808806,19.1011974705,8.3774736969,159.130861819,159.130861819
 02/10  10:00:00,58.5323028553,12.269658317,0.0,1.10945148106,34.3821554469,10.7710376103,133.238064158,133.238064158
 02/10  11:00:00,58.4304572108,12.269658317,0.0,1.00760583657,34.3821554469,10.7710376103,123.937248,123.937248
 02/10  12:00:00,58.350401278,12.269658317,0.0,0.927549903756,34.3821554469,10.7710376103,114.345005672,114.345005672
 02/10  13:00:00,58.3143723114,12.269658317,0.0,0.891520937167,34.3821554469,10.7710376103,110.528126201,110.528126201
 02/10  14:00:00,58.2923777258,12.269658317,0.0,0.869526351619,34.3821554469,10.7710376103,107.409021424,107.409021424
 02/10  15:00:00,58.2824483169,12.269658317,0.0,0.859596942671,34.3821554469,10.7710376103,104.603819632,104.603819632
 02/10  16:00:00,58.2753737479,12.269658317,0.0,0.852522373656,34.3821554469,10.7710376103,100.320230312,100.320230312
 02/10  17:00:00,58.2796574457,12.269658317,0.0,0.856806071505,34.3821554469,10.7710376103,98.3714626643,98.3714626643
 02/10  18:00:00,63.8148996756,12.269658317,0.0,0.881381634757,34.3821554469,10.7710376103,100.35741562,100.35741562
 02/10  19:00:00,53.961849547,12.269658317,0.0,0.93049861184,22.9214369646,9.5742556536,108.238613872,108.238613872
 02/10  20:00:00,54.0214799985,12.269658317,0.0,0.990129063328,22.9214369646,9.5742556536,117.493359844,117.493359844
 02/10  21:00:00,49.0240577275,12.269658317,0.0,1.00972824308,19.1011974705,8.3774736969,121.070529408,121.070529408
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.6098490069,0.020583984567,0.0,0.0195813619146,1.91011974705,2.3935639134,0.408715728465,0.408715728465
 02/11  01:00:00,12.1671632893,0.0895091153157,0.0,0.106361491853,1.91011974705,1.79517293505,2.37880176755,2.37880176755
 02/11  02:00:00,12.2541092917,0.127055293989,0.0,0.155761315577,1.91011974705,1.79517293505,3.53014625039,3.53014625039
 02/11  03:00:00,12.3712512552,0.205945050703,0.0,0.194013522384,1.91011974705,1.79517293505,5.99796753851,5.99796753851
 02/11  04:00:00,12.4902643971,0.289979246232,0.0,0.228992468811,1.91011974705,1.79517293505,8.65779890215,8.65779890215
 02/11  05:00:00,12.5288094053,0.297182816844,0.0,0.26033390631,1.91011974705,1.79517293505,8.82536635742,8.82536635742
 02/11  06:00:00,12.6713290803,0.403968600333,0.0,0.29606779785,1.91011974705,1.79517293505,12.212628447,12.212628447
 02/11  07:00:00,26.3512299998,12.269658317,0.0,2.11027900065,1.91011974705,1.79517293505,254.925343908,254.925343908
 02/11  08:00:00,22.7309832796,12.269658317,0.0,1.67307293173,3.8202394941,3.5903458701,207.80840549,207.80840549
 02/11  09:00:00,31.1950692405,12.269658317,0.0,1.48078265765,11.4607184823,5.9839097835,188.075074392,188.075074392
 02/11  10:00:00,46.0766711321,12.269658317,0.0,1.31132019689,22.9214369646,9.5742556536,164.432026055,164.432026055
 02/11  11:00:00,58.5401814738,12.269658317,0.0,1.11733009956,34.3821554469,10.7710376103,146.15809142,146.15809142
 02/11  12:00:00,58.1132579548,12.269658317,0.0,0.690406580603,34.3821554469,10.7710376103,125.554556661,125.554556661
 02/11  13:00:00,57.9083888446,12.269658317,0.0,0.485537470412,34.3821554469,10.7710376103,113.612850394,113.612850394
 02/11  14:00:00,57.8226690069,12.269658317,0.0,0.399817632715,34.3821554469,10.7710376103,102.988812271,102.988812271
 02/11  15:00:00,58.0218826387,12.269658317,0.0,0.599031264481,34.3821554469,10.7710376103,98.6015880949,98.6015880949
 02/11  16:00:00,58.137510296,12.269658317,0.0,0.714658921805,34.3821554469,10.7710376103,96.685684023,96.685684023
 02/11  17:00:00,58.1885792839,12.269658317,0.0,0.765727909668,34.3821554469,10.7710376103,95.4952593499,95.4952593499
 02/11  18:00:00,63.7782237388,12.269658317,0.0,0.844705697929,34.3821554469,10.7710376103,103.587932782,103.587932782
 02/11  19:00:00,48.971481154,12.269658317,0.0,0.957151669553,19.1011974705,8.3774736969,123.236340652,123.236340652
 02/11  20:00:00,38.9703325035,12.269658317,0.0,0.990045920702,11.4607184823,5.9839097835,127.997382102,127.997382102
 02/11  21:00:00,38.9882553255,12.269658317,0.0,1.0079687427,11.4607184823,5.9839097835,129.070007736,129.070007736
 02/11  22:00:00,28.997785179,12.269658317,0.0,1.05154149777,3.8202394941,3.5903458701,138.427088184,138.427088184
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9730791054,0.00178642330693,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,12.0503979003,0.0368453051397,0.0,0.0422599130542,1.91011974705,1.79517293505,0.785886498065,0.785886498065
 02/12  03:00:00,12.1510706516,0.0826326202782,0.0,0.0971453492096,1.91011974705,1.79517293505,2.18015479532,2.18015479532
 02/12  04:00:00,12.2585139645,0.145586238201,0.0,0.141635044178,1.91011974705,1.79517293505,4.13284059729,4.13284059729
 02/12  05:00:00,12.4227136224,0.255339202196,0.0,0.196081738144,1.91011974705,1.79517293505,7.57457637308,7.57457637308
 02/12  06:00:00,12.5530931394,0.32776028887,0.0,0.254040168459,1.91011974705,1.79517293505,9.81531314339,9.81531314339
 02/12  07:00:00,12.6727162374,0.404539927879,0.0,0.29688362743,1.91011974705,1.79517293505,12.2106955438,12.2106955438
 02/12  08:00:00,4.4475164989,0.423614407754,0.0,0.318609409043,1.91011974705,1.79517293505,12.8045091212,12.8045091212
 02/12  09:00:00,21.8015299263,12.269658317,0.0,2.12128624505,3.8202394941,3.5903458701,262.010959077,262.010959077
 02/12  10:00:00,21.2514536012,12.269658317,0.0,1.57120992003,3.8202394941,3.5903458701,211.159367158,211.159367158
 02/12  11:00:00,35.7090980509,12.269658317,0.0,0.977790017325,15.2809579764,7.1806917402,181.008755849,181.008755849
 02/12  12:00:00,35.3338781875,12.269658317,0.0,0.602570153868,15.2809579764,7.1806917402,164.500858823,164.500858823
 02/12  13:00:00,45.3605146656,12.269658317,0.0,0.595163730402,22.9214369646,9.5742556536,147.129697253,147.129697253
 02/12  14:00:00,45.2407040479,12.269658317,0.0,0.475353112696,22.9214369646,9.5742556536,136.641314028,136.641314028
 02/12  15:00:00,45.044398918,12.269658317,0.0,0.27904798284,22.9214369646,9.5742556536,126.38813629,126.38813629
 02/12  16:00:00,45.0347106243,12.269658317,0.0,0.269359689126,22.9214369646,9.5742556536,119.752112764,119.752112764
 02/12  17:00:00,45.2808687502,12.269658317,0.0,0.515517815004,22.9214369646,9.5742556536,120.849206996,120.849206996
 02/12  18:00:00,39.1910563559,12.269658317,0.0,0.326748322265,15.2809579764,7.1806917402,161.797970192,161.797970192
 02/12  19:00:00,33.4606257389,12.269658317,0.0,0.497360606876,7.6404789882,4.7871278268,176.878949143,176.878949143
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,12.0270222728,0.0406106444449,0.0,0.0151189463043,1.91011974705,1.79517293505,1.05826455307,1.05826455307
 02/12  23:00:00,12.3158361475,0.236477866017,0.0,0.108065599418,1.91011974705,1.79517293505,7.01323679282,7.01323679282
 02/12  24:00:00,12.4201077259,0.272231913006,0.0,0.176583130827,1.91011974705,1.79517293505,8.072679545,8.072679545
 02/13  01:00:00,13.1770684119,0.383163846731,0.0,0.224220904727,1.91011974705,2.3935639134,11.5850042206,11.5850042206
 02/13  02:00:00,13.2096108154,0.375858875481,0.0,0.26406827942,1.91011974705,2.3935639134,11.288403054,11.288403054
 02/13  03:00:00,13.3979671046,0.518448817438,0.0,0.30983462668,1.91011974705,2.3935639134,15.8202480517,15.8202480517
 02/13  04:00:00,13.3725282862,0.466683874008,0.0,0.336160751706,1.91011974705,2.3935639134,14.1150741352,14.1150741352
 02/13  05:00:00,13.731738465,0.806053970786,0.0,0.356000833732,1.91011974705,2.3935639134,21.9633235719,21.9633235719
 02/13  06:00:00,13.8462694273,0.89726563945,0.0,0.379320127354,1.91011974705,2.3935639134,22.6335711432,22.6335711432
 02/13  07:00:00,27.0917746569,12.269658317,0.0,2.25243267943,1.91011974705,2.3935639134,285.471351196,285.471351196
 02/13  08:00:00,26.388855951,12.269658317,0.0,1.69159081899,7.6404789882,4.7871278268,226.997622888,226.997622888
 02/13  09:00:00,40.9492872391,12.269658317,0.0,1.20095775469,19.1011974705,8.3774736969,196.853019091,196.853019091
 02/13  10:00:00,58.1198088514,12.269658317,0.0,0.696957477173,34.3821554469,10.7710376103,160.2499602,160.2499602
 02/13  11:00:00,57.7960055146,12.269658317,0.0,0.373154140404,34.3821554469,10.7710376103,137.224236654,137.224236654
 02/13  12:00:00,57.5591179225,12.269658317,0.0,0.1362665483,34.3821554469,10.7710376103,114.61399499,114.61399499
 02/13  13:00:00,57.4308288709,12.2642990471,0.0,0.013336766598,34.3821554469,10.7710376103,100.460874629,100.460874629
 02/13  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,89.2946563125,89.2946563125
 02/13  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,81.3692506155,81.3692506155
 02/13  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,75.3671693592,75.3671693592
 02/13  17:00:00,57.604932425,12.269658317,0.0,0.182081050749,34.3821554469,10.7710376103,81.2817674364,81.2817674364
 02/13  18:00:00,62.0666956762,12.269658317,0.0,0.510844302004,34.3821554469,10.7710376103,92.4063357998,92.4063357998
 02/13  19:00:00,53.7191308542,12.269658317,0.0,0.687779919016,22.9214369646,9.5742556536,106.159824327,106.159824327
 02/13  20:00:00,53.8421348691,12.269658317,0.0,0.810783933904,22.9214369646,9.5742556536,121.334674709,121.334674709
 02/13  21:00:00,48.8660279535,12.269658317,0.0,0.851698469079,19.1011974705,8.3774736969,125.171808708,125.171808708
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.6013123199,0.0316286594642,0.0,0.0,1.91011974705,2.3935639134,0.971459173586,0.971459173586
 02/14  02:00:00,12.7817383972,0.160151334642,0.0,0.0519034021401,1.91011974705,2.3935639134,4.66217089032,4.66217089032
 02/14  03:00:00,12.9299933061,0.241314666135,0.0,0.118994979477,1.91011974705,2.3935639134,7.18125604775,7.18125604775
 02/14  04:00:00,12.9999426034,0.281159781229,0.0,0.149099161763,1.91011974705,2.3935639134,8.40330863524,8.40330863524
 02/14  05:00:00,13.0165801999,0.286949877244,0.0,0.159946662238,1.91011974705,2.3935639134,8.60662426881,8.60662426881
 02/14  06:00:00,13.0401058423,0.302451733056,0.0,0.167970448758,1.91011974705,2.3935639134,9.06972976726,9.06972976726
 02/14  07:00:00,26.6660932358,12.269658317,0.0,1.82675125833,1.91011974705,2.3935639134,239.449531868,239.449531868
 02/14  08:00:00,26.0734563745,12.269658317,0.0,1.3761912425,7.6404789882,4.7871278268,184.891755931,184.891755931
 02/14  09:00:00,40.7945214778,12.269658317,0.0,1.04619199335,19.1011974705,8.3774736969,155.521417575,155.521417575
 02/14  10:00:00,58.0296516068,12.269658317,0.0,0.60680023256,34.3821554469,10.7710376103,120.023164882,120.023164882
 02/14  11:00:00,57.6518848418,12.269658317,0.0,0.229033467578,34.3821554469,10.7710376103,99.558782354,99.558782354
 02/14  12:00:00,57.421650506,12.2625126238,0.0,0.00594482499633,34.3821554469,10.7710376103,75.8895208114,75.8895208114
 02/14  13:00:00,57.5255061711,12.269658317,0.0,0.102654796895,34.3821554469,10.7710376103,66.5491978475,66.5491978475
 02/14  14:00:00,57.4378512922,12.2642990471,0.0,0.02035918787,34.3821554469,10.7710376103,60.7089020797,60.7089020797
 02/14  15:00:00,57.4272787822,12.2660854704,0.0,0.00800025457112,34.3821554469,10.7710376103,60.1881516675,60.1881516675
 02/14  16:00:00,57.5190754219,12.269658317,0.0,0.0962240476473,34.3821554469,10.7710376103,62.1086383772,62.1086383772
 02/14  17:00:00,57.8331320629,12.269658317,0.0,0.41028068866,34.3821554469,10.7710376103,74.4877747241,74.4877747241
 02/14  18:00:00,62.1543153935,12.269658317,0.0,0.598464019306,34.3821554469,10.7710376103,87.8619853383,87.8619853383
 02/14  19:00:00,53.6956271549,12.269658317,0.0,0.664276219653,22.9214369646,9.5742556536,94.7078917078,94.7078917078
 02/14  20:00:00,53.8032754535,12.269658317,0.0,0.771924518321,22.9214369646,9.5742556536,108.688483883,108.688483883
 02/14  21:00:00,48.907738697,12.269658317,0.0,0.893409212577,19.1011974705,8.3774736969,124.548284113,124.548284113
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5957379977,0.0180470070592,0.0,0.00800733015607,1.91011974705,2.3935639134,0.384960843658,0.384960843658
 02/15  02:00:00,12.7994254676,0.140868159485,0.0,0.0888736476755,1.91011974705,2.3935639134,4.020364087,4.020364087
 02/15  03:00:00,12.9584581072,0.228504147757,0.0,0.160270298994,1.91011974705,2.3935639134,6.76133821896,6.76133821896
 02/15  04:00:00,13.1290363847,0.343548790222,0.0,0.21580393404,1.91011974705,2.3935639134,10.2996800144,10.2996800144
 02/15  05:00:00,13.19411553,0.361484792105,0.0,0.26294707746,1.91011974705,2.3935639134,10.9013236671,10.9013236671
 02/15  06:00:00,13.3383195002,0.471650106801,0.0,0.296985732951,1.91011974705,2.3935639134,14.2822487228,14.2822487228
 02/15  07:00:00,27.001755618,12.269658317,0.0,2.16241364055,1.91011974705,2.3935639134,276.95915579,276.95915579
 02/15  08:00:00,26.3840886203,12.269658317,0.0,1.68682348829,7.6404789882,4.7871278268,226.587425874,226.587425874
 02/15  09:00:00,40.9540342559,12.269658317,0.0,1.20570477148,19.1011974705,8.3774736969,195.592354407,195.592354407
 02/15  10:00:00,58.1182114045,12.269658317,0.0,0.695360030302,34.3821554469,10.7710376103,158.229731467,158.229731467
 02/15  11:00:00,57.8447317311,12.269658317,0.0,0.42188035692,34.3821554469,10.7710376103,143.545476423,143.545476423
 02/15  12:00:00,57.6030630245,12.269658317,0.0,0.180211650277,34.3821554469,10.7710376103,120.392028087,120.392028087
 02/15  13:00:00,57.4326910064,12.2642990471,0.0,0.0151989021066,34.3821554469,10.7710376103,101.277534765,101.277534765
 02/15  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,89.470840845,89.470840845
 02/15  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,80.1849356431,80.1849356431
 02/15  16:00:00,57.4881418229,12.2660854704,0.0,0.0688632952959,34.3821554469,10.7710376103,74.1861164483,74.1861164483
 02/15  17:00:00,57.8129879962,12.269658317,0.0,0.390136622031,34.3821554469,10.7710376103,77.4889557339,77.4889557339
 02/15  18:00:00,62.0939964984,12.269658317,0.0,0.538145124183,34.3821554469,10.7710376103,83.0818415128,83.0818415128
 02/15  19:00:00,53.6212053876,12.269658317,0.0,0.589854452347,22.9214369646,9.5742556536,87.8536981261,87.8536981261
 02/15  20:00:00,53.7009406819,12.269658317,0.0,0.669589746741,22.9214369646,9.5742556536,98.3155527546,98.3155527546
 02/15  21:00:00,48.7354609535,12.269658317,0.0,0.721131469045,19.1011974705,8.3774736969,104.924577689,104.924577689
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5822159065,0.00535926992078,0.0,0.00717297608071,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.7376510532,0.107465842495,0.0,0.0605015502089,1.91011974705,2.3935639134,3.02280562308,3.02280562308
 02/16  07:00:00,26.5766344918,12.269658317,0.0,1.73729251435,1.91011974705,2.3935639134,219.236377483,219.236377483
 02/16  08:00:00,26.0452303437,12.269658317,0.0,1.3479652117,7.6404789882,4.7871278268,175.767718329,175.767718329
 02/16  09:00:00,40.9440441226,12.269658317,0.0,1.1957146382,19.1011974705,8.3774736969,158.066032541,158.066032541
 02/16  10:00:00,58.4556107043,12.269658317,0.0,1.03275933014,34.3821554469,10.7710376103,133.445717568,133.445717568
 02/16  11:00:00,58.3609818228,12.269658317,0.0,0.938130448581,34.3821554469,10.7710376103,128.066787696,128.066787696
 02/16  12:00:00,58.1129232145,12.269658317,0.0,0.690071840302,34.3821554469,10.7710376103,116.09039553,116.09039553
 02/16  13:00:00,57.8309829332,12.269658317,0.0,0.408131558943,34.3821554469,10.7710376103,105.091132319,105.091132319
 02/16  14:00:00,57.5485993187,12.269658317,0.0,0.125747944493,34.3821554469,10.7710376103,96.635747321,96.635747321
 02/16  15:00:00,57.4208105776,12.2642990471,0.0,0.00331847332508,34.3821554469,10.7710376103,91.6752161242,91.6752161242
 02/16  16:00:00,57.4618094964,12.2678718937,0.0,0.0407445455475,34.3821554469,10.7710376103,86.3160834601,86.3160834601
 02/16  17:00:00,57.7344535637,12.269658317,0.0,0.311602189518,34.3821554469,10.7710376103,89.2253902065,89.2253902065
 02/16  18:00:00,62.130758161,12.269658317,0.0,0.57490678681,34.3821554469,10.7710376103,94.8492107761,94.8492107761
 02/16  19:00:00,53.7030795638,12.269658317,0.0,0.671728628561,22.9214369646,9.5742556536,99.3179763513,99.3179763513
 02/16  20:00:00,53.7739392508,12.269658317,0.0,0.742588315625,22.9214369646,9.5742556536,106.285162686,106.285162686
 02/16  21:00:00,48.8016827341,12.269658317,0.0,0.787353249682,19.1011974705,8.3774736969,110.736426695,110.736426695
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.579991829,0.00535926992078,0.0,0.00494889865059,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.6556609198,0.0367893846349,0.0,0.0491878746688,1.91011974705,2.3935639134,0.78468343319,0.78468343319
 02/17  05:00:00,12.7215334422,0.0644104264443,0.0,0.0874393552981,1.91011974705,2.3935639134,1.61636982695,1.61636982695
 02/17  06:00:00,12.8042925362,0.126779628926,0.0,0.107829246846,1.91011974705,2.3935639134,3.60050592413,3.60050592413
 02/17  07:00:00,26.5428108388,12.269658317,0.0,1.70346886131,1.91011974705,2.3935639134,210.076917543,210.076917543
 02/17  08:00:00,25.9129720099,12.269658317,0.0,1.21570687784,7.6404789882,4.7871278268,158.629833198,158.629833198
 02/17  09:00:00,40.4963820149,12.269658317,0.0,0.748052530533,19.1011974705,8.3774736969,126.864575531,126.864575531
 02/17  10:00:00,57.680138545,12.269658317,0.0,0.257287170833,34.3821554469,10.7710376103,87.5520869821,87.5520869821
 02/17  11:00:00,57.4263876123,12.2625126238,0.0,0.0106819313544,34.3821554469,10.7710376103,65.6858545609,65.6858545609
 02/17  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,43.2678754702,43.2678754702
 02/17  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,30.435807841,30.435807841
 02/17  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,15.8838027182,15.8838027182
 02/17  15:00:00,57.4138061172,12.2589397772,0.00167328278764,0.0,34.3821554469,10.7710376103,6.93282744546,6.93282744546
 02/17  16:00:00,57.4203607835,12.2589397772,0.00822794913418,0.0,34.3821554469,10.7710376103,3.959713277,3.959713277
 02/17  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,3.43395907702,3.43395907702
 02/17  18:00:00,61.5451328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,7.61091308485,7.61091308485
 02/17  19:00:00,53.0508610411,12.2642990471,0.0,0.0248693758541,22.9214369646,9.5742556536,19.4941115175,19.4941115175
 02/17  20:00:00,53.1917683082,12.269658317,0.0,0.160417373004,22.9214369646,9.5742556536,30.2945790162,30.2945790162
 02/17  21:00:00,48.1935128556,12.269658317,0.0,0.179183371213,19.1011974705,8.3774736969,27.1778499663,27.1778499663
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,25.0603845277,12.269658317,0.0,0.81943352859,1.91011974705,1.79517293505,106.254230486,106.254230486
 02/18  08:00:00,20.2486849498,12.269658317,0.0,0.568441268622,3.8202394941,3.5903458701,77.1208370174,77.1208370174
 02/18  09:00:00,30.0039928567,12.269658317,0.0,0.289706273909,11.4607184823,5.9839097835,58.5904053348,58.5904053348
 02/18  10:00:00,44.7711290644,12.2625126238,0.0,0.0129238224255,22.9214369646,9.5742556536,33.3691845864,33.3691845864
 02/18  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,16.7302862017,16.7302862017
 02/18  12:00:00,57.4406709018,12.2589397772,0.0285380674051,0.0,34.3821554469,10.7710376103,4.42684324135,4.42684324135
 02/18  13:00:00,57.6452446744,12.2589397772,0.233111840005,0.0,34.3821554469,10.7710376103,2.40964391268,2.40964391268
 02/18  14:00:00,57.9112339165,12.2589397772,0.49910108212,0.0,34.3821554469,10.7710376103,0.700080972669,0.700080972669
 02/18  15:00:00,58.1387879456,12.2589397772,0.726655111208,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  16:00:00,58.0039885992,12.2589397772,0.591855764821,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  17:00:00,57.7417451467,12.2589397772,0.329612312304,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  18:00:00,61.6383329197,12.2589397772,0.093200085304,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,1.92783000512,1.92783000512
 02/18  20:00:00,37.969568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,12.1882725863,12.1882725863
 02/18  21:00:00,37.9892115598,12.2660854704,0.0,0.0124978235811,11.4607184823,5.9839097835,17.4153630937,17.4153630937
 02/18  22:00:00,28.0352417193,12.269658317,0.0,0.0889980381256,3.8202394941,3.5903458701,25.0231707509,25.0231707509
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,20.7278395327,12.269658317,0.0,1.04759585149,3.8202394941,3.5903458701,148.719535789,148.719535789
 02/19  10:00:00,20.2067607283,12.269658317,0.0,0.526517047135,3.8202394941,3.5903458701,110.417605066,110.417605066
 02/19  11:00:00,34.8694695125,12.269658317,0.0,0.138161478913,15.2809579764,7.1806917402,87.7203394765,87.7203394765
 02/19  12:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,71.3484710152,71.3484710152
 02/19  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,52.1254806662,52.1254806662
 02/19  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,43.6792906827,43.6792906827
 02/19  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,36.4925006751,36.4925006751
 02/19  16:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,32.1926224575,32.1926224575
 02/19  17:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,30.8206472922,30.8206472922
 02/19  18:00:00,38.8535894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,58.4128148586,58.4128148586
 02/19  19:00:00,33.0061659385,12.2678718937,0.0,0.0446872297758,7.6404789882,4.7871278268,83.2209775711,83.2209775711
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,20.8304070659,12.269658317,0.0,1.15016338467,3.8202394941,3.5903458701,148.027434287,148.027434287
 02/20  10:00:00,20.4468250868,12.269658317,0.0,0.766581405626,3.8202394941,3.5903458701,105.322233034,105.322233034
 02/20  11:00:00,35.3724569841,12.269658317,0.0,0.641148950513,15.2809579764,7.1806917402,88.3544231381,88.3544231381
 02/20  12:00:00,35.2914380565,12.269658317,0.0,0.560130022878,15.2809579764,7.1806917402,78.7236947433,78.7236947433
 02/20  13:00:00,45.2387617207,12.269658317,0.0,0.473410785482,22.9214369646,9.5742556536,62.5364793182,62.5364793182
 02/20  14:00:00,45.1878256996,12.269658317,0.0,0.422474764435,22.9214369646,9.5742556536,54.7513924376,54.7513924376
 02/20  15:00:00,45.1401034749,12.269658317,0.0,0.374752539706,22.9214369646,9.5742556536,46.1115294692,46.1115294692
 02/20  16:00:00,45.1229322696,12.269658317,0.0,0.357581334367,22.9214369646,9.5742556536,41.5066620369,41.5066620369
 02/20  17:00:00,45.128036983,12.269658317,0.0,0.362686047829,22.9214369646,9.5742556536,39.8030681886,39.8030681886
 02/20  18:00:00,37.6891366772,12.269658317,0.0,0.202495310231,15.2809579764,7.1806917402,56.7667506812,56.7667506812
 02/20  19:00:00,33.2074640396,12.269658317,0.0,0.244198907611,7.6404789882,4.7871278268,64.3085896219,64.3085896219
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,24.8155910678,12.269658317,0.0,1.35391575706,1.91011974705,2.3935639134,157.521306889,157.521306889
 02/21  08:00:00,25.6893752999,12.269658317,0.0,0.99211016786,7.6404789882,4.7871278268,118.695782507,118.695782507
 02/21  09:00:00,40.6460403269,12.269658317,0.0,0.897710842483,19.1011974705,8.3774736969,109.049270143,109.049270143
 02/21  10:00:00,58.216361644,12.269658317,0.0,0.79351026978,34.3821554469,10.7710376103,93.2584201706,93.2584201706
 02/21  11:00:00,58.1556424723,12.269658317,0.0,0.732791098127,34.3821554469,10.7710376103,87.8177150839,87.8177150839
 02/21  12:00:00,58.0870420449,12.269658317,0.0,0.664190670672,34.3821554469,10.7710376103,79.6594589007,79.6594589007
 02/21  13:00:00,58.0593792855,12.269658317,0.0,0.636527911247,34.3821554469,10.7710376103,77.3171911462,77.3171911462
 02/21  14:00:00,58.0460336697,12.269658317,0.0,0.623182295526,34.3821554469,10.7710376103,75.544087869,75.544087869
 02/21  15:00:00,58.0450834705,12.269658317,0.0,0.622232096281,34.3821554469,10.7710376103,74.2138705749,74.2138705749
 02/21  16:00:00,58.0637250736,12.269658317,0.0,0.640873699363,34.3821554469,10.7710376103,74.1073739656,74.1073739656
 02/21  17:00:00,58.1050412413,12.269658317,0.0,0.682189867075,34.3821554469,10.7710376103,78.3430418833,78.3430418833
 02/21  18:00:00,60.9049425569,12.269658317,0.0,0.726757849393,34.3821554469,10.7710376103,83.2158648465,83.2158648465
 02/21  19:00:00,53.791088953,12.269658317,0.0,0.759738017806,22.9214369646,9.5742556536,87.6596327019,87.6596327019
 02/21  20:00:00,53.8384691324,12.269658317,0.0,0.807118197164,22.9214369646,9.5742556536,94.4816883734,94.4816883734
 02/21  21:00:00,48.8425287278,12.269658317,0.0,0.82819924344,19.1011974705,8.3774736969,97.855141366,97.855141366
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5714700838,0.00178642330693,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.6316941368,0.0223359802235,0.0,0.0396744961646,1.91011974705,2.3935639134,0.353308738853,0.353308738853
 02/22  04:00:00,12.6878059037,0.0433827644794,0.0,0.0747394787295,1.91011974705,2.3935639134,0.982860257729,0.982860257729
 02/22  05:00:00,12.7181437556,0.0500068509633,0.0,0.0984532442196,1.91011974705,2.3935639134,1.18273956001,1.18273956001
 02/22  06:00:00,12.7870023818,0.0937206569822,0.0,0.123598064415,1.91011974705,2.3935639134,2.52317708262,2.52317708262
 02/22  07:00:00,25.2218013283,12.269658317,0.0,1.76012601755,1.91011974705,2.3935639134,207.643292316,207.643292316
 02/22  08:00:00,26.0138523683,12.269658317,0.0,1.3165872363,7.6404789882,4.7871278268,164.156975984,164.156975984
 02/22  09:00:00,40.8376882413,12.269658317,0.0,1.08935875685,19.1011974705,8.3774736969,145.345339751,145.345339751
 02/22  10:00:00,58.3082275845,12.269658317,0.0,0.885376210259,34.3821554469,10.7710376103,119.726039043,119.726039043
 02/22  11:00:00,58.1691175156,12.269658317,0.0,0.746266141415,34.3821554469,10.7710376103,106.841737785,106.841737785
 02/22  12:00:00,58.0698937471,12.269658317,0.0,0.64704237285,34.3821554469,10.7710376103,91.8325112499,91.8325112499
 02/22  13:00:00,57.9772553102,12.269658317,0.0,0.554403935979,34.3821554469,10.7710376103,82.5094282776,82.5094282776
 02/22  14:00:00,57.8653555907,12.269658317,0.0,0.442504216484,34.3821554469,10.7710376103,75.3632578805,75.3632578805
 02/22  15:00:00,57.5954356184,12.269658317,0.0,0.172584244185,34.3821554469,10.7710376103,66.5576377686,66.5576377686
 02/22  16:00:00,57.7493130922,12.269658317,0.0,0.326461717977,34.3821554469,10.7710376103,61.470762925,61.470762925
 02/22  17:00:00,57.9068261534,12.269658317,0.0,0.483974779241,34.3821554469,10.7710376103,63.664967428,63.664967428
 02/22  18:00:00,60.7474069605,12.269658317,0.0,0.569222252972,34.3821554469,10.7710376103,70.1895223599,70.1895223599
 02/22  19:00:00,53.6615703193,12.269658317,0.0,0.630219384126,22.9214369646,9.5742556536,76.9626076727,76.9626076727
 02/22  20:00:00,53.7448542008,12.269658317,0.0,0.713503265635,22.9214369646,9.5742556536,88.0695278295,88.0695278295
 02/22  21:00:00,48.8014375643,12.269658317,0.0,0.78710807992,19.1011974705,8.3774736969,97.6777265521,97.6777265521
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5813811933,0.00714569322771,0.0,0.00455183959857,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.6149977007,0.0107185398416,0.0,0.0345955003976,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.6642352509,0.0336642547896,0.0,0.0608873356291,1.91011974705,2.3935639134,0.69174961799,0.69174961799
 02/23  07:00:00,25.1168295327,12.269658317,0.0,1.65515422186,1.91011974705,2.3935639134,194.444496661,194.444496661
 02/23  08:00:00,25.9363064576,12.269658317,0.0,1.2390413256,7.6404789882,4.7871278268,154.659816534,154.659816534
 02/23  09:00:00,40.662277439,12.269658317,0.0,0.913947954632,19.1011974705,8.3774736969,140.034972623,140.034972623
 02/23  10:00:00,57.9300587651,12.269658317,0.0,0.507207390929,34.3821554469,10.7710376103,117.70410647,117.70410647
 02/23  11:00:00,57.6957535727,12.269658317,0.0,0.272902198494,34.3821554469,10.7710376103,109.070047907,109.070047907
 02/23  12:00:00,57.5021927877,12.269658317,0.0,0.0793414134905,34.3821554469,10.7710376103,94.4157021544,94.4157021544
 02/23  13:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,84.0895825566,84.0895825566
 02/23  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,77.5337542285,77.5337542285
 02/23  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,74.590626558,74.590626558
 02/23  16:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,71.6441898121,71.6441898121
 02/23  17:00:00,57.636482572,12.269658317,0.0,0.213631197809,34.3821554469,10.7710376103,77.2499805703,77.2499805703
 02/23  18:00:00,60.6926622893,12.269658317,0.0,0.514477581795,34.3821554469,10.7710376103,89.6853292342,89.6853292342
 02/23  19:00:00,53.7181060912,12.269658317,0.0,0.686755155996,22.9214369646,9.5742556536,103.510799546,103.510799546
 02/23  20:00:00,53.8321972093,12.269658317,0.0,0.800846274073,22.9214369646,9.5742556536,117.726538321,117.726538321
 02/23  21:00:00,48.8795312453,12.269658317,0.0,0.865201760845,19.1011974705,8.3774736969,125.140170144,125.140170144
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.6240668128,0.0364286687087,0.0,0.0179544836256,1.91011974705,2.3935639134,0.826750473998,0.826750473998
 02/24  04:00:00,12.7296238888,0.0922130635737,0.0,0.0677271647765,1.91011974705,2.3935639134,2.54535593343,2.54535593343
 02/24  05:00:00,12.8319264576,0.158732331563,0.0,0.103510465563,1.91011974705,2.3935639134,4.57824818951,4.57824818951
 02/24  06:00:00,12.9107925648,0.210973685802,0.0,0.130135218545,1.91011974705,2.3935639134,6.25477890105,6.25477890105
 02/24  07:00:00,25.2570283247,12.269658317,0.0,1.79535301387,1.91011974705,2.3935639134,230.145904026,230.145904026
 02/24  08:00:00,26.0541442993,12.269658317,0.0,1.35687916734,7.6404789882,4.7871278268,177.811990495,177.811990495
 02/24  09:00:00,40.9243451329,12.269658317,0.0,1.17601564846,19.1011974705,8.3774736969,155.448761911,155.448761911
 02/24  10:00:00,58.4374820708,12.269658317,0.0,1.0146306966,34.3821554469,10.7710376103,131.592246149,131.592246149
 02/24  11:00:00,58.3432591417,12.269658317,0.0,0.920407767448,34.3821554469,10.7710376103,122.465735932,122.465735932
 02/24  12:00:00,58.2598827267,12.269658317,0.0,0.837031352503,34.3821554469,10.7710376103,111.682345873,111.682345873
 02/24  13:00:00,58.2252407581,12.269658317,0.0,0.802389383877,34.3821554469,10.7710376103,107.919277168,107.919277168
 02/24  14:00:00,58.2087230852,12.269658317,0.0,0.785871710944,34.3821554469,10.7710376103,104.930496903,104.930496903
 02/24  15:00:00,58.2033415089,12.269658317,0.0,0.780490134671,34.3821554469,10.7710376103,102.516645459,102.516645459
 02/24  16:00:00,58.1637183394,12.269658317,0.0,0.740866965201,34.3821554469,10.7710376103,97.8545402428,97.8545402428
 02/24  17:00:00,58.1348091744,12.269658317,0.0,0.711957800209,34.3821554469,10.7710376103,98.6733285258,98.6733285258
 02/24  18:00:00,60.9818223144,12.269658317,0.0,0.803637606908,34.3821554469,10.7710376103,106.657502378,106.657502378
 02/24  19:00:00,53.9336593787,12.269658317,0.0,0.902308443489,22.9214369646,9.5742556536,113.711057616,113.711057616
 02/24  20:00:00,54.0233830393,12.269658317,0.0,0.992032104126,22.9214369646,9.5742556536,124.128234361,124.128234361
 02/24  21:00:00,49.0504975433,12.269658317,0.0,1.03616805885,19.1011974705,8.3774736969,130.558261855,130.558261855
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.6418612116,0.0404378313603,0.0,0.0317397198121,1.91011974705,2.3935639134,1.00100537729,1.00100537729
 02/25  01:00:00,12.2115518517,0.114995893568,0.0,0.12526327602,1.91011974705,1.79517293505,3.1615957067,3.1615957067
