Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  02:00:00,12.3945421681,0.231783749076,0.0,0.19146573688,1.91011974705,1.79517293505,6.79359992049,6.79359992049
 02/25  03:00:00,12.5384334243,0.331023303417,0.0,0.236117438831,1.91011974705,1.79517293505,9.96657494908,9.96657494908
 02/25  04:00:00,12.5862127477,0.349115492007,0.0,0.265804573544,1.91011974705,1.79517293505,10.437192299,10.437192299
 02/25  05:00:00,12.6974842741,0.426342685576,0.0,0.299848906471,1.91011974705,1.79517293505,12.9407815774,12.9407815774
 02/25  06:00:00,12.7215212931,0.428248757862,0.0,0.321979853157,1.91011974705,1.79517293505,12.8945801383,12.8945801383
 02/25  07:00:00,24.9785998436,12.269658317,0.0,2.11531551117,1.91011974705,1.79517293505,262.59322619,262.59322619
 02/25  08:00:00,21.2439624406,12.269658317,0.0,1.56371875943,3.8202394941,3.5903458701,205.867130617,205.867130617
 02/25  09:00:00,30.8194709249,12.269658317,0.0,1.10518434205,11.4607184823,5.9839097835,179.816746366,179.816746366
 02/25  10:00:00,45.3673424055,12.269658317,0.0,0.60199147026,22.9214369646,9.5742556536,141.330851194,141.330851194
 02/25  11:00:00,57.6677377511,12.269658317,0.0,0.244886376894,34.3821554469,10.7710376103,108.638473691,108.638473691
 02/25  12:00:00,57.4393498811,12.2642990471,0.0,0.0218577768611,34.3821554469,10.7710376103,84.7282548751,84.7282548751
 02/25  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,70.3044259948,70.3044259948
 02/25  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,54.9402592827,54.9402592827
 02/25  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,43.4858836824,43.4858836824
 02/25  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,36.0009899598,36.0009899598
 02/25  17:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,35.9236128778,35.9236128778
 02/25  18:00:00,60.4026757125,12.269658317,0.0,0.224491004922,34.3821554469,10.7710376103,52.9134498417,52.9134498417
 02/25  19:00:00,48.4883905663,12.269658317,0.0,0.474061081884,19.1011974705,8.3774736969,76.8335074553,76.8335074553
 02/25  20:00:00,38.5203025724,12.269658317,0.0,0.540015989612,11.4607184823,5.9839097835,83.1898194651,83.1898194651
 02/25  21:00:00,38.5629223392,12.269658317,0.0,0.582635756432,11.4607184823,5.9839097835,86.6158497716,86.6158497716
 02/25  22:00:00,28.5878556925,12.269658317,0.0,0.641612011266,3.8202394941,3.5903458701,96.515728418,96.515728418
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,21.0320633691,12.269658317,0.0,1.35181968793,3.8202394941,3.5903458701,171.307226707,171.307226707
 02/26  10:00:00,20.6492242465,12.269658317,0.0,0.968980565335,3.8202394941,3.5903458701,131.866655374,131.866655374
 02/26  11:00:00,35.5656963639,12.269658317,0.0,0.834388330339,15.2809579764,7.1806917402,114.743110591,114.743110591
 02/26  12:00:00,35.5000394487,12.269658317,0.0,0.768731415117,15.2809579764,7.1806917402,108.485780426,108.485780426
 02/26  13:00:00,45.4553354048,12.269658317,0.0,0.689984469549,22.9214369646,9.5742556536,93.6534674756,93.6534674756
 02/26  14:00:00,45.4274870533,12.269658317,0.0,0.662136118052,22.9214369646,9.5742556536,89.4612118591,89.4612118591
 02/26  15:00:00,45.4307479652,12.269658317,0.0,0.665397030015,22.9214369646,9.5742556536,88.6602715889,88.6602715889
 02/26  16:00:00,45.4515117634,12.269658317,0.0,0.686160828201,22.9214369646,9.5742556536,89.6251383385,89.6251383385
 02/26  17:00:00,45.4656787969,12.269658317,0.0,0.700327861667,22.9214369646,9.5742556536,89.6954881985,89.6954881985
 02/26  18:00:00,37.8811080014,12.269658317,0.0,0.394466634501,15.2809579764,7.1806917402,114.359580054,114.359580054
 02/26  19:00:00,33.4128344444,12.269658317,0.0,0.449569312394,7.6404789882,4.7871278268,122.802165927,122.802165927
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5714700838,0.00178642330693,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.6053451509,0.0107185398416,0.0,0.0249429506547,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.6876896954,0.0487582736971,0.0,0.0692477612046,1.91011974705,2.3935639134,1.15061388928,1.15061388928
 02/27  04:00:00,12.7394927268,0.0702316375062,0.0,0.0995774288919,1.91011974705,2.3935639134,1.8037034997,1.8037034997
 02/27  05:00:00,12.7741688028,0.0858603947251,0.0,0.118624747636,1.91011974705,2.3935639134,2.27604336485,2.27604336485
 02/27  06:00:00,12.8139048345,0.105651774689,0.0,0.138569399327,1.91011974705,2.3935639134,2.8750152781,2.8750152781
 02/27  07:00:00,23.8567128306,12.269658317,0.0,1.77270418652,1.91011974705,2.3935639134,215.048899823,215.048899823
 02/27  08:00:00,26.0611360149,12.269658317,0.0,1.36387088293,7.6404789882,4.7871278268,168.479876451,168.479876451
 02/27  09:00:00,40.9429886458,12.269658317,0.0,1.19465916137,19.1011974705,8.3774736969,149.542919526,149.542919526
 02/27  10:00:00,58.4418268481,12.269658317,0.0,1.01897547394,34.3821554469,10.7710376103,123.924355609,123.924355609
 02/27  11:00:00,58.3482985671,12.269658317,0.0,0.925447192938,34.3821554469,10.7710376103,114.896485532,114.896485532
 02/27  12:00:00,58.2732155141,12.269658317,0.0,0.850364139879,34.3821554469,10.7710376103,105.634664163,105.634664163
 02/27  13:00:00,58.2380859016,12.269658317,0.0,0.815234527366,34.3821554469,10.7710376103,102.173218892,102.173218892
 02/27  14:00:00,58.2296392916,12.269658317,0.0,0.806787917384,34.3821554469,10.7710376103,101.076398967,101.076398967
 02/27  15:00:00,58.2419684272,12.269658317,0.0,0.819117052983,34.3821554469,10.7710376103,101.704026672,101.704026672
 02/27  16:00:00,58.2226021447,12.269658317,0.0,0.799750770514,34.3821554469,10.7710376103,95.3721541264,95.3721541264
 02/27  17:00:00,58.2292694465,12.269658317,0.0,0.806418072302,34.3821554469,10.7710376103,94.2859622464,94.2859622464
 02/27  18:00:00,61.043013658,12.269658317,0.0,0.864828950467,34.3821554469,10.7710376103,102.09731051,102.09731051
 02/27  19:00:00,53.9444532488,12.269658317,0.0,0.913102313573,22.9214369646,9.5742556536,109.074824123,109.074824123
 02/27  20:00:00,53.9823277761,12.269658317,0.0,0.950976840925,22.9214369646,9.5742556536,114.609596337,114.609596337
 02/27  21:00:00,48.9654480272,12.269658317,0.0,0.951118542807,19.1011974705,8.3774736969,115.16576176,115.16576176
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5740229162,0.00357284661385,0.0,0.000766409159279,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.6074021707,0.0107185398416,0.0,0.0269999703667,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.6720050631,0.0363412131918,0.0,0.0659801894966,1.91011974705,2.3935639134,0.771845808884,0.771845808884
 02/28  04:00:00,12.7119970309,0.0413730898814,0.0,0.100940280612,1.91011974705,2.3935639134,0.924269366363,0.924269366363
 02/28  05:00:00,12.7986182765,0.103151241171,0.0,0.125783374923,1.91011974705,2.3935639134,2.80730555429,2.80730555429
 02/28  06:00:00,12.8080972929,0.0941243883471,0.0,0.144289244099,1.91011974705,2.3935639134,2.52830942862,2.52830942862
 02/28  07:00:00,23.7971220157,12.269658317,0.0,1.71311337163,1.91011974705,2.3935639134,202.352817697,202.352817697
 02/28  08:00:00,25.9172853424,12.269658317,0.0,1.22002021037,7.6404789882,4.7871278268,149.913099064,149.913099064
 02/28  09:00:00,40.6663022066,12.269658317,0.0,0.917972722201,19.1011974705,8.3774736969,124.244276005,124.244276005
 02/28  10:00:00,57.9871280987,12.269658317,0.0,0.564276724477,34.3821554469,10.7710376103,92.4149202974,92.4149202974
 02/28  11:00:00,57.6166457776,12.269658317,0.0,0.193794403401,34.3821554469,10.7710376103,72.3627832665,72.3627832665
 02/28  12:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,48.4537386264,48.4537386264
 02/28  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,34.8600601136,34.8600601136
 02/28  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,25.263721428,25.263721428
 02/28  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,18.506135252,18.506135252
 02/28  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,11.1870157115,11.1870157115
 02/28  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,13.4480229285,13.4480229285
 02/28  18:00:00,60.2266151569,12.2660854704,0.0,0.0520032959503,34.3821554469,10.7710376103,22.6540121813,22.6540121813
 02/28  19:00:00,53.2198080025,12.269658317,0.0,0.18845706732,22.9214369646,9.5742556536,28.8483568686,28.8483568686
 02/28  20:00:00,53.3163962612,12.269658317,0.0,0.285045326,22.9214369646,9.5742556536,39.2815125235,39.2815125235
 02/28  21:00:00,48.3372841291,12.269658317,0.0,0.322954644733,19.1011974705,8.3774736969,43.9478532908,43.9478532908
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,22.9761709901,12.269658317,0.0,0.892162345946,1.91011974705,2.3935639134,111.482175876,111.482175876
 03/01  08:00:00,25.2782219515,12.269658317,0.0,0.580956819447,7.6404789882,4.7871278268,76.882292107,76.882292107
 03/01  09:00:00,40.0137753456,12.269658317,0.0,0.265445861209,19.1011974705,8.3774736969,50.0063286143,50.0063286143
 03/01  10:00:00,57.4177579303,12.2607262005,0.0,0.00383867264367,34.3821554469,10.7710376103,22.0075660533,22.0075660533
 03/01  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,11.2347176232,11.2347176232
 03/01  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,3.09583815174,3.09583815174
 03/01  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,2.89471060479,2.89471060479
 03/01  14:00:00,57.4322429825,12.269658317,0.0,0.00939160826589,34.3821554469,10.7710376103,2.70946943269,2.70946943269
 03/01  15:00:00,57.4386665727,12.269658317,0.0,0.015815198491,34.3821554469,10.7710376103,4.02957129952,4.02957129952
 03/01  16:00:00,57.4517100559,12.269658317,0.0,0.028858681651,34.3821554469,10.7710376103,5.22733661599,5.22733661599
 03/01  17:00:00,57.5241321427,12.269658317,0.0,0.101280768516,34.3821554469,10.7710376103,12.2013329324,12.2013329324
 03/01  18:00:00,58.9962088537,12.269658317,0.0,0.195690812842,34.3821554469,10.7710376103,22.237319619,22.237319619
 03/01  19:00:00,53.3119810139,12.269658317,0.0,0.280630078692,22.9214369646,9.5742556536,31.9895499077,31.9895499077
 03/01  20:00:00,53.3795768738,12.269658317,0.0,0.348225938561,22.9214369646,9.5742556536,41.3393831723,41.3393831723
 03/01  21:00:00,48.4027568426,12.269658317,0.0,0.388427358144,19.1011974705,8.3774736969,47.8674744279,47.8674744279
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,23.2113809801,12.269658317,0.0,1.12737233596,1.91011974705,2.3935639134,136.181306678,136.181306678
 03/02  08:00:00,25.5372978431,12.269658317,0.0,0.840032711048,7.6404789882,4.7871278268,105.990411891,105.990411891
 03/02  09:00:00,40.4471330539,12.269658317,0.0,0.698803569457,19.1011974705,8.3774736969,90.3908986485,90.3908986485
 03/02  10:00:00,58.002351342,12.269658317,0.0,0.579499967829,34.3821554469,10.7710376103,68.9246048526,68.9246048526
 03/02  11:00:00,57.9436574177,12.269658317,0.0,0.520806043502,34.3821554469,10.7710376103,63.9912092737,63.9912092737
 03/02  12:00:00,57.8658750333,12.269658317,0.0,0.443023659131,34.3821554469,10.7710376103,52.7988994548,52.7988994548
 03/02  13:00:00,57.8428080519,12.269658317,0.0,0.419956677657,34.3821554469,10.7710376103,48.3315077474,48.3315077474
 03/02  14:00:00,57.8274908425,12.269658317,0.0,0.404639468256,34.3821554469,10.7710376103,46.6294207559,46.6294207559
 03/02  15:00:00,57.8439258072,12.269658317,0.0,0.421074432965,34.3821554469,10.7710376103,48.7225733735,48.7225733735
 03/02  16:00:00,57.8474638131,12.269658317,0.0,0.424612438849,34.3821554469,10.7710376103,47.6508524605,47.6508524605
 03/02  17:00:00,57.8370464253,12.269658317,0.0,0.41419505107,34.3821554469,10.7710376103,45.8927483124,45.8927483124
 03/02  18:00:00,59.2618369785,12.269658317,0.0,0.461318937626,34.3821554469,10.7710376103,51.5274574657,51.5274574657
 03/02  19:00:00,53.5428788322,12.269658317,0.0,0.511527897025,22.9214369646,9.5742556536,57.976338497,57.976338497
 03/02  20:00:00,53.6113240809,12.269658317,0.0,0.579973145694,22.9214369646,9.5742556536,67.7133630701,67.7133630701
 03/02  21:00:00,48.6336421503,12.269658317,0.0,0.61931266591,19.1011974705,8.3774736969,73.2153086382,73.2153086382
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,23.5838369015,12.269658317,0.0,1.49982825741,1.91011974705,2.3935639134,173.380741345,173.380741345
 03/03  08:00:00,25.7556453116,12.269658317,0.0,1.0583801796,7.6404789882,4.7871278268,129.092539386,129.092539386
 03/03  09:00:00,40.6208898639,12.269658317,0.0,0.872560379475,19.1011974705,8.3774736969,109.728834688,109.728834688
 03/03  10:00:00,58.0589284261,12.269658317,0.0,0.6360770519,34.3821554469,10.7710376103,81.2776871596,81.2776871596
 03/03  11:00:00,57.9656102017,12.269658317,0.0,0.542758827457,34.3821554469,10.7710376103,67.0719989925,67.0719989925
 03/03  12:00:00,57.854148181,12.269658317,0.0,0.431296806761,34.3821554469,10.7710376103,51.8069976894,51.8069976894
 03/03  13:00:00,57.7593557629,12.269658317,0.0,0.336504388681,34.3821554469,10.7710376103,45.1920545803,45.1920545803
 03/03  14:00:00,57.752640393,12.269658317,0.0,0.329789018825,34.3821554469,10.7710376103,39.5231152269,39.5231152269
 03/03  15:00:00,57.7531695009,12.269658317,0.0,0.330318126651,34.3821554469,10.7710376103,35.3907895521,35.3907895521
 03/03  16:00:00,57.7627001902,12.269658317,0.0,0.339848816031,34.3821554469,10.7710376103,34.7299468017,34.7299468017
 03/03  17:00:00,57.8049445426,12.269658317,0.0,0.382093168399,34.3821554469,10.7710376103,41.4171184694,41.4171184694
 03/03  18:00:00,59.2396503756,12.269658317,0.0,0.439132334764,34.3821554469,10.7710376103,48.075014411,48.075014411
 03/03  19:00:00,53.5259526554,12.269658317,0.0,0.494601720156,22.9214369646,9.5742556536,55.3112188371,55.3112188371
 03/03  20:00:00,53.5901457181,12.269658317,0.0,0.558794782903,22.9214369646,9.5742556536,63.9018990828,63.9018990828
 03/03  21:00:00,48.5970405639,12.269658317,0.0,0.582711079467,19.1011974705,8.3774736969,67.0028543802,67.0028543802
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,22.8330362859,12.269658317,0.0,1.34741862015,1.91011974705,1.79517293505,153.967357602,153.967357602
 03/04  08:00:00,20.6552276178,12.269658317,0.0,0.974983936607,3.8202394941,3.5903458701,116.271734832,116.271734832
 03/04  09:00:00,30.5539452805,12.269658317,0.0,0.839658697644,11.4607184823,5.9839097835,101.452273743,101.452273743
 03/04  10:00:00,45.4625740982,12.269658317,0.0,0.69722316299,22.9214369646,9.5742556536,78.749591876,78.749591876
 03/04  11:00:00,58.0176491992,12.269658317,0.0,0.594797824988,34.3821554469,10.7710376103,63.7467280051,63.7467280051
 03/04  12:00:00,57.990978696,12.269658317,0.0,0.568127321839,34.3821554469,10.7710376103,54.5654786808,54.5654786808
 03/04  13:00:00,57.9470035721,12.269658317,0.0,0.524152197861,34.3821554469,10.7710376103,48.5748714627,48.5748714627
 03/04  14:00:00,57.8698104652,12.269658317,0.0,0.446959090979,34.3821554469,10.7710376103,42.7580004119,42.7580004119
 03/04  15:00:00,57.8525381312,12.269658317,0.0,0.429686756984,34.3821554469,10.7710376103,40.4750801599,40.4750801599
 03/04  16:00:00,57.8509364964,12.269658317,0.0,0.428085122164,34.3821554469,10.7710376103,39.4015308134,39.4015308134
 03/04  17:00:00,57.9053462641,12.269658317,0.0,0.482494889884,34.3821554469,10.7710376103,40.0782792036,40.0782792036
 03/04  18:00:00,59.3399917065,12.269658317,0.0,0.53947366566,34.3821554469,10.7710376103,45.3296607165,45.3296607165
 03/04  19:00:00,48.6157731217,12.269658317,0.0,0.601443637245,19.1011974705,8.3774736969,60.9931428733,60.9931428733
 03/04  20:00:00,38.6344265594,12.269658317,0.0,0.654139976607,11.4607184823,5.9839097835,67.7667677278,67.7667677278
 03/04  21:00:00,38.6536789074,12.269658317,0.0,0.673392324641,11.4607184823,5.9839097835,66.9851317161,66.9851317161
 03/04  22:00:00,28.5989564069,12.269658317,0.0,0.652712725652,3.8202394941,3.5903458701,66.2471885791,66.2471885791
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,20.6944255486,12.269658317,0.0,1.01418186742,3.8202394941,3.5903458701,122.903158229,122.903158229
 03/05  10:00:00,20.4672260139,12.269658317,0.0,0.786982332741,3.8202394941,3.5903458701,97.7783456543,97.7783456543
 03/05  11:00:00,35.3816124345,12.269658317,0.0,0.650304400909,15.2809579764,7.1806917402,82.7776122116,82.7776122116
 03/05  12:00:00,35.3222515778,12.269658317,0.0,0.590943544215,15.2809579764,7.1806917402,77.3839664886,77.3839664886
 03/05  13:00:00,45.2686711553,12.269658317,0.0,0.503320220123,22.9214369646,9.5742556536,63.1462058656,63.1462058656
 03/05  14:00:00,45.1783958208,12.269658317,0.0,0.413044885572,22.9214369646,9.5742556536,58.0898118399,58.0898118399
 03/05  15:00:00,45.1570379676,12.269658317,0.0,0.391687032412,22.9214369646,9.5742556536,55.8888273932,55.8888273932
 03/05  16:00:00,45.1432527597,12.269658317,0.0,0.377901824534,22.9214369646,9.5742556536,53.9874527843,53.9874527843
 03/05  17:00:00,45.1888296156,12.269658317,0.0,0.423478680354,22.9214369646,9.5742556536,56.1136250309,56.1136250309
 03/05  18:00:00,36.3325426641,12.269658317,0.0,0.223567963828,15.2809579764,7.1806917402,79.1115468123,79.1115468123
 03/05  19:00:00,33.2731976857,12.269658317,0.0,0.309932553688,7.6404789882,4.7871278268,90.1622144354,90.1622144354
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5714700838,0.00178642330693,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,22.2158608058,12.269658317,0.0,1.50951882831,1.91011974705,2.3935639134,173.526395317,173.526395317
 03/06  08:00:00,25.7745968864,12.269658317,0.0,1.07733175444,7.6404789882,4.7871278268,133.981923424,133.981923424
 03/06  09:00:00,40.5094915731,12.269658317,0.0,0.761162088697,19.1011974705,8.3774736969,111.975105163,111.975105163
 03/06  10:00:00,57.7778976035,12.269658317,0.0,0.355046229318,34.3821554469,10.7710376103,78.7359103975,78.7359103975
 03/06  11:00:00,57.4946137777,12.2678718937,0.0,0.0735488267498,34.3821554469,10.7710376103,61.4676836324,61.4676836324
 03/06  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,44.0396075055,44.0396075055
 03/06  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,33.6399977198,33.6399977198
 03/06  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,22.1551229349,22.1551229349
 03/06  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,12.0765091171,12.0765091171
 03/06  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,5.12025783879,5.12025783879
 03/06  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,5.25824180554,5.25824180554
 03/06  18:00:00,58.789799501,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,11.895804562,11.895804562
 03/06  19:00:00,53.1382247602,12.269658317,0.0,0.106873825018,22.9214369646,9.5742556536,21.7298081055,21.7298081055
 03/06  20:00:00,53.2732718927,12.269658317,0.0,0.241920957505,22.9214369646,9.5742556536,34.0532744147,34.0532744147
 03/06  21:00:00,48.2909158201,12.269658317,0.0,0.276586335713,19.1011974705,8.3774736969,37.3733628714,37.3733628714
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,21.8912700033,12.269658317,0.0,1.18492802583,1.91011974705,2.3935639134,149.182120756,149.182120756
 03/07  08:00:00,25.5258260244,12.269658317,0.0,0.828560892426,7.6404789882,4.7871278268,111.63793933,111.63793933
 03/07  09:00:00,40.3020683864,12.269658317,0.0,0.553738901963,19.1011974705,8.3774736969,90.405755965,90.405755965
 03/07  10:00:00,57.6236027908,12.269658317,0.0,0.200751416566,34.3821554469,10.7710376103,63.0332369619,63.0332369619
 03/07  11:00:00,57.4202731712,12.2607262005,0.0,0.00635391349998,34.3821554469,10.7710376103,46.7436854622,46.7436854622
 03/07  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,36.2235033188,36.2235033188
 03/07  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,31.6448914464,31.6448914464
 03/07  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,27.1083722071,27.1083722071
 03/07  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,25.3295456059,25.3295456059
 03/07  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,25.1010750765,25.1010750765
 03/07  17:00:00,57.456581648,12.2660854704,0.0,0.037303120362,34.3821554469,10.7710376103,32.0875460003,32.0875460003
 03/07  18:00:00,59.0255218645,12.269658317,0.0,0.225003823628,34.3821554469,10.7710376103,42.7242839714,42.7242839714
 03/07  19:00:00,53.4170964036,12.269658317,0.0,0.385745468387,22.9214369646,9.5742556536,57.4431407301,57.4431407301
 03/07  20:00:00,53.5424350789,12.269658317,0.0,0.511084143683,22.9214369646,9.5742556536,72.9005594694,72.9005594694
 03/07  21:00:00,48.5965378508,12.269658317,0.0,0.582208366397,19.1011974705,8.3774736969,82.4140844496,82.4140844496
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5890877912,0.00893211653463,0.0,0.0104720142028,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,22.3424214575,12.269658317,0.0,1.63607948008,1.91011974705,2.3935639134,203.095466273,203.095466273
 03/08  08:00:00,25.8326825904,12.269658317,0.0,1.13541745835,7.6404789882,4.7871278268,152.373831402,152.373831402
 03/08  09:00:00,40.5214213461,12.269658317,0.0,0.773091861738,19.1011974705,8.3774736969,122.624065183,122.624065183
 03/08  10:00:00,57.790964793,12.269658317,0.0,0.368113418824,34.3821554469,10.7710376103,90.1089243154,90.1089243154
 03/08  11:00:00,57.5516618901,12.269658317,0.0,0.128810515883,34.3821554469,10.7710376103,71.7405803518,71.7405803518
 03/08  12:00:00,57.57670073,12.269658317,0.0,0.153849355804,34.3821554469,10.7710376103,53.3601396744,53.3601396744
 03/08  13:00:00,57.6777247234,12.269658317,0.0,0.254873349182,34.3821554469,10.7710376103,44.0216205209,44.0216205209
 03/08  14:00:00,57.5977276603,12.269658317,0.0,0.174876286066,34.3821554469,10.7710376103,34.9443910383,34.9443910383
 03/08  15:00:00,57.4397448502,12.2642990471,0.0,0.0222527458983,34.3821554469,10.7710376103,26.713659137,26.713659137
 03/08  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,16.4241486501,16.4241486501
 03/08  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,12.26370896,12.26370896
 03/08  18:00:00,58.9386325074,12.269658317,0.0,0.138114466539,34.3821554469,10.7710376103,25.9491944638,25.9491944638
 03/08  19:00:00,53.3507863408,12.269658317,0.0,0.319435405573,22.9214369646,9.5742556536,42.3366002293,42.3366002293
 03/08  20:00:00,53.4452778024,12.269658317,0.0,0.413926867161,22.9214369646,9.5742556536,54.7534771424,54.7534771424
 03/08  21:00:00,48.482475025,12.269658317,0.0,0.468145540543,19.1011974705,8.3774736969,64.0219348781,64.0219348781
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,22.125408748,12.269658317,0.0,1.41906677056,1.91011974705,2.3935639134,173.479521023,173.479521023
 03/09  08:00:00,25.7325846713,12.269658317,0.0,1.03531953934,7.6404789882,4.7871278268,133.833263937,133.833263937
 03/09  09:00:00,40.5946144086,12.269658317,0.0,0.84628492421,19.1011974705,8.3774736969,114.174577835,114.174577835
 03/09  10:00:00,57.8501821079,12.269658317,0.0,0.427330733653,34.3821554469,10.7710376103,78.9742241015,78.9742241015
 03/09  11:00:00,57.5512015425,12.269658317,0.0,0.128350168321,34.3821554469,10.7710376103,60.6747852384,60.6747852384
 03/09  12:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,47.1566250613,47.1566250613
 03/09  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,39.0215773167,39.0215773167
 03/09  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,33.2112092479,33.2112092479
 03/09  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,27.0558172467,27.0558172467
 03/09  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,20.2330446542,20.2330446542
 03/09  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,24.289179507,24.289179507
 03/09  18:00:00,58.8993171936,12.269658317,0.0,0.0987991526917,34.3821554469,10.7710376103,33.5243990966,33.5243990966
 03/09  19:00:00,53.3088895777,12.269658317,0.0,0.277538642449,22.9214369646,9.5742556536,43.5916499357,43.5916499357
 03/09  20:00:00,53.4099944187,12.269658317,0.0,0.378643483521,22.9214369646,9.5742556536,53.8563861848,53.8563861848
 03/09  21:00:00,48.473047203,12.269658317,0.0,0.45871771856,19.1011974705,8.3774736969,65.4715119973,65.4715119973
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,22.2087545012,12.269658317,0.0,1.50241252374,1.91011974705,2.3935639134,186.702113486,186.702113486
 03/10  08:00:00,25.7428677574,12.269658317,0.0,1.04560262539,7.6404789882,4.7871278268,140.963620558,140.963620558
 03/10  09:00:00,40.4623212167,12.269658317,0.0,0.713991732247,19.1011974705,8.3774736969,113.811440523,113.811440523
 03/10  10:00:00,57.7039350564,12.269658317,0.0,0.28108368222,34.3821554469,10.7710376103,75.2482574835,75.2482574835
 03/10  11:00:00,57.4422740785,12.2642990471,0.0,0.0247819742369,34.3821554469,10.7710376103,55.9210989834,55.9210989834
 03/10  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,38.5312717857,38.5312717857
 03/10  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,25.8034444754,25.8034444754
 03/10  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,16.6992663327,16.6992663327
 03/10  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,13.5375301731,13.5375301731
 03/10  16:00:00,57.4174675853,12.2625126238,0.0,0.00176190430121,34.3821554469,10.7710376103,12.1567659058,12.1567659058
 03/10  17:00:00,57.4890442543,12.269658317,0.0,0.0661928800737,34.3821554469,10.7710376103,14.4579332198,14.4579332198
 03/10  18:00:00,57.5626131535,12.269658317,0.0,0.139761779297,34.3821554469,10.7710376103,18.8778174405,18.8778174405
 03/10  19:00:00,53.2165953821,12.269658317,0.0,0.18524444687,22.9214369646,9.5742556536,23.1104462178,23.1104462178
 03/10  20:00:00,53.2903155011,12.269658317,0.0,0.258964565858,22.9214369646,9.5742556536,32.8212773101,32.8212773101
 03/10  21:00:00,48.2968250239,12.269658317,0.0,0.282495539496,19.1011974705,8.3774736969,35.3681117518,35.3681117518
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,20.1500571337,12.269658317,0.0,1.4197728013,1.91011974705,1.79517293505,175.12265788,175.12265788
 03/11  08:00:00,20.6636238119,12.269658317,0.0,0.98338013073,3.8202394941,3.5903458701,134.205597854,134.205597854
 03/11  09:00:00,30.4867605725,12.269658317,0.0,0.772473989741,11.4607184823,5.9839097835,118.059982539,118.059982539
 03/11  10:00:00,45.2273166993,12.269658317,0.0,0.461965764105,22.9214369646,9.5742556536,96.1024242339,96.1024242339
 03/11  11:00:00,57.6145034682,12.269658317,0.0,0.191652094037,34.3821554469,10.7710376103,80.8966547705,80.8966547705
 03/11  12:00:00,57.4514267391,12.269658317,0.0,0.0285753649351,34.3821554469,10.7710376103,75.1155318682,75.1155318682
 03/11  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,74.4044146349,74.4044146349
 03/11  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,70.9082041907,70.9082041907
 03/11  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,69.280408474,69.280408474
 03/11  16:00:00,57.4741307799,12.2660854704,0.0,0.0548522523004,34.3821554469,10.7710376103,69.3923440403,69.3923440403
 03/11  17:00:00,57.7307321807,12.269658317,0.0,0.307880806526,34.3821554469,10.7710376103,73.7641918777,73.7641918777
 03/11  18:00:00,57.9343195483,12.269658317,0.0,0.511468174044,34.3821554469,10.7710376103,84.9598138016,84.9598138016
 03/11  19:00:00,48.6985778523,12.269658317,0.0,0.68424836787,19.1011974705,8.3774736969,104.537816827,104.537816827
 03/11  20:00:00,38.7497547744,12.269658317,0.0,0.769468191588,11.4607184823,5.9839097835,115.055566769,115.055566769
 03/11  21:00:00,38.8153751898,12.269658317,0.0,0.835088606984,11.4607184823,5.9839097835,121.454160895,121.454160895
 03/11  22:00:00,28.846259565,12.269658317,0.0,0.900015883763,3.8202394941,3.5903458701,131.68400412,131.68400412
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,12.0008172188,0.0190609673396,0.0,0.0104635693827,1.91011974705,1.79517293505,0.361565834768,0.361565834768
 03/12  04:00:00,12.1372165854,0.0841253792685,0.0,0.0817985240225,1.91011974705,1.79517293505,2.21427185788,2.21427185788
 03/12  05:00:00,12.3191874022,0.211307743558,0.0,0.136586976505,1.91011974705,1.79517293505,6.24018031875,6.24018031875
 03/12  06:00:00,12.3913868892,0.241402512794,0.0,0.178691694325,1.91011974705,1.79517293505,7.12536672704,7.12536672704
 03/12  07:00:00,6.99098810078,0.323153569852,0.0,0.207208515494,1.91011974705,1.79517293505,9.70543103238,9.70543103238
 03/12  08:00:00,21.5371702593,12.269658317,0.0,1.85692657809,3.8202394941,3.5903458701,243.720678525,243.720678525
 03/12  09:00:00,20.9151181592,12.269658317,0.0,1.23487447798,3.8202394941,3.5903458701,191.294204258,191.294204258
 03/12  10:00:00,35.5191289786,12.269658317,0.0,0.787820944946,15.2809579764,7.1806917402,160.075845628,160.075845628
 03/12  11:00:00,35.2138537869,12.269658317,0.0,0.482545753294,15.2809579764,7.1806917402,137.801835974,137.801835974
 03/12  12:00:00,45.0085120469,12.269658317,0.0,0.243161111706,22.9214369646,9.5742556536,111.537925645,111.537925645
 03/12  13:00:00,44.8368979313,12.269658317,0.0,0.0715469960504,22.9214369646,9.5742556536,93.9713317158,93.9713317158
 03/12  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,79.3943411338,79.3943411338
 03/12  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,69.467928527,69.467928527
 03/12  16:00:00,44.7760261051,12.2642990471,0.0,0.016034439837,22.9214369646,9.5742556536,62.246054845,62.246054845
 03/12  17:00:00,34.7223759171,12.2607262005,0.0,0.0,15.2809579764,7.1806917402,83.6869689196,83.6869689196
 03/12  18:00:00,24.8037565761,12.269658317,0.0,0.106491444115,7.6404789882,4.7871278268,97.8424860445,97.8424860445
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5714700838,0.00178642330693,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.598168236,0.0107185398416,0.0,0.0177660356646,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,26.4620522854,12.269658317,0.0,1.62271030799,1.91011974705,2.3935639134,204.424720865,204.424720865
 03/13  07:00:00,28.6511615157,12.269658317,0.0,1.19856305033,7.6404789882,4.7871278268,156.467731423,156.467731423
 03/13  08:00:00,40.723215894,12.269658317,0.0,0.974886409558,19.1011974705,8.3774736969,131.882894595,131.882894595
 03/13  09:00:00,58.2085071891,12.269658317,0.0,0.785655814875,34.3821554469,10.7710376103,103.87750183,103.87750183
 03/13  10:00:00,58.1290952884,12.269658317,0.0,0.706243914171,34.3821554469,10.7710376103,91.4738309192,91.4738309192
 03/13  11:00:00,57.9349065953,12.269658317,0.0,0.512055221056,34.3821554469,10.7710376103,68.7685972359,68.7685972359
 03/13  12:00:00,57.7278856561,12.269658317,0.0,0.305034281884,34.3821554469,10.7710376103,53.0136236908,53.0136236908
 03/13  13:00:00,57.4881572258,12.2660854704,0.0,0.0688786982266,34.3821554469,10.7710376103,35.8673613285,35.8673613285
 03/13  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,19.1112756483,19.1112756483
 03/13  15:00:00,57.4256761237,12.2625126238,0.0,0.00997044268252,34.3821554469,10.7710376103,13.4743281882,13.4743281882
 03/13  16:00:00,57.5520914562,12.269658317,0.0,0.129240082012,34.3821554469,10.7710376103,19.1000769391,19.1000769391
 03/13  17:00:00,57.6558614122,12.269658317,0.0,0.233010037989,34.3821554469,10.7710376103,27.4343903089,27.4343903089
 03/13  18:00:00,45.074134543,12.269658317,0.0,0.308783607823,22.9214369646,9.5742556536,36.8414759589,36.8414759589
 03/13  19:00:00,53.4440408711,12.269658317,0.0,0.412689935921,22.9214369646,9.5742556536,52.0998062501,52.0998062501
 03/13  20:00:00,48.5009312498,12.269658317,0.0,0.486601765438,19.1011974705,8.3774736969,62.9393221648,62.9393221648
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,26.2720159224,12.269658317,0.0,1.43267394497,1.91011974705,2.3935639134,166.571060672,166.571060672
 03/14  07:00:00,28.5362887014,12.269658317,0.0,1.08369023607,7.6404789882,4.7871278268,130.475035506,130.475035506
 03/14  08:00:00,40.6396244903,12.269658317,0.0,0.891295005872,19.1011974705,8.3774736969,111.182338691,111.182338691
 03/14  09:00:00,58.0286198289,12.269658317,0.0,0.605768454696,34.3821554469,10.7710376103,81.099859691,81.099859691
 03/14  10:00:00,57.7170504528,12.269658317,0.0,0.29419907857,34.3821554469,10.7710376103,64.9705311448,64.9705311448
 03/14  11:00:00,57.4609435022,12.2660854704,0.0,0.0416649745957,34.3821554469,10.7710376103,47.8924891556,47.8924891556
 03/14  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,37.2599538682,37.2599538682
 03/14  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,28.2692563973,28.2692563973
 03/14  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,20.6540021061,20.6540021061
 03/14  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,13.6754478186,13.6754478186
 03/14  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,13.2940455789,13.2940455789
 03/14  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,19.8512032129,19.8512032129
 03/14  18:00:00,44.8760750418,12.269658317,0.0,0.110724106551,22.9214369646,9.5742556536,31.9437657978,31.9437657978
 03/14  19:00:00,53.3590202255,12.269658317,0.0,0.327669290282,22.9214369646,9.5742556536,50.3946020078,50.3946020078
 03/14  20:00:00,48.4422673281,12.269658317,0.0,0.427937843714,19.1011974705,8.3774736969,62.3043144191,62.3043144191
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,26.2205096351,12.269658317,0.0,1.38116765759,1.91011974705,2.3935639134,175.304539622,175.304539622
 03/15  07:00:00,28.4934846074,12.269658317,0.0,1.04088614201,7.6404789882,4.7871278268,135.606301046,135.606301046
 03/15  08:00:00,40.6548949431,12.269658317,0.0,0.906565458698,19.1011974705,8.3774736969,119.457891098,119.457891098
 03/15  09:00:00,58.2023930733,12.269658317,0.0,0.779541699088,34.3821554469,10.7710376103,99.0676109949,99.0676109949
 03/15  10:00:00,58.1749053916,12.269658317,0.0,0.752054017427,34.3821554469,10.7710376103,96.9971095793,96.9971095793
 03/15  11:00:00,58.138117507,12.269658317,0.0,0.715266132792,34.3821554469,10.7710376103,91.1295824846,91.1295824846
 03/15  12:00:00,58.1084093225,12.269658317,0.0,0.685557948329,34.3821554469,10.7710376103,87.5979570698,87.5979570698
 03/15  13:00:00,58.0623135935,12.269658317,0.0,0.639462219285,34.3821554469,10.7710376103,82.8953954973,82.8953954973
 03/15  14:00:00,58.0254011605,12.269658317,0.0,0.60254978632,34.3821554469,10.7710376103,79.5205045835,79.5205045835
 03/15  15:00:00,57.9775717928,12.269658317,0.0,0.554720418631,34.3821554469,10.7710376103,72.1318237382,72.1318237382
 03/15  16:00:00,57.9703022875,12.269658317,0.0,0.547450913295,34.3821554469,10.7710376103,68.0217440105,68.0217440105
 03/15  17:00:00,57.9962090596,12.269658317,0.0,0.573357685417,34.3821554469,10.7710376103,69.9623800899,69.9623800899
 03/15  18:00:00,45.3988036068,12.269658317,0.0,0.633452671562,22.9214369646,9.5742556536,77.1809567652,77.1809567652
 03/15  19:00:00,53.7637152279,12.269658317,0.0,0.7323642927,22.9214369646,9.5742556536,89.2941397568,89.2941397568
 03/15  20:00:00,48.7901488217,12.269658317,0.0,0.775819337304,19.1011974705,8.3774736969,94.7880707996,94.7880707996
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5860773456,0.00714569322771,0.0,0.00924799187392,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.652780777,0.0352950331521,0.0,0.047802083414,1.91011974705,2.3935639134,0.740624347233,0.740624347233
 03/16  04:00:00,12.6853007905,0.0385100235944,0.0,0.0771071064465,1.91011974705,2.3935639134,0.837435197363,0.837435197363
