Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/16  05:00:00,12.740977415,0.0695996788678,0.0,0.101694075681,1.91011974705,2.3935639134,1.78671418775,1.78671418775
 03/16  06:00:00,26.552689957,12.269658317,0.0,1.71334797951,1.91011974705,2.3935639134,202.434061936,202.434061936
 03/16  07:00:00,28.7536400099,12.269658317,0.0,1.30104154454,7.6404789882,4.7871278268,157.598642613,157.598642613
 03/16  08:00:00,40.8670969071,12.269658317,0.0,1.11876742274,19.1011974705,8.3774736969,136.415302383,136.415302383
 03/16  09:00:00,58.3588080432,12.269658317,0.0,0.93595666897,34.3821554469,10.7710376103,112.352529179,112.352529179
 03/16  10:00:00,58.0707580355,12.269658317,0.0,0.647906661309,34.3821554469,10.7710376103,100.641930607,100.641930607
 03/16  11:00:00,57.7542857475,12.269658317,0.0,0.33143437334,34.3821554469,10.7710376103,85.4566667588,85.4566667588
 03/16  12:00:00,57.6085352384,12.269658317,0.0,0.185683864165,34.3821554469,10.7710376103,80.9519145382,80.9519145382
 03/16  13:00:00,57.8093496443,12.269658317,0.0,0.386498270083,34.3821554469,10.7710376103,78.6634264169,78.6634264169
 03/16  14:00:00,57.6184175486,12.269658317,0.0,0.195566174357,34.3821554469,10.7710376103,72.9144134253,72.9144134253
 03/16  15:00:00,57.4721442148,12.269658317,0.0,0.0492928406402,34.3821554469,10.7710376103,63.6608717738,63.6608717738
 03/16  16:00:00,57.5830397503,12.269658317,0.0,0.160188376137,34.3821554469,10.7710376103,62.9654189006,62.9654189006
 03/16  17:00:00,57.8131985937,12.269658317,0.0,0.390347219515,34.3821554469,10.7710376103,69.7448859025,69.7448859025
 03/16  18:00:00,45.263192703,12.269658317,0.0,0.497841767778,22.9214369646,9.5742556536,74.789973954,74.789973954
 03/16  19:00:00,53.6119507522,12.269658317,0.0,0.580599816947,22.9214369646,9.5742556536,81.2843487707,81.2843487707
 03/16  20:00:00,48.628341524,12.269658317,0.0,0.61401203958,19.1011974705,8.3774736969,84.7738186277,84.7738186277
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,26.3504085908,12.269658317,0.0,1.51106661336,1.91011974705,2.3935639134,181.067589063,181.067589063
 03/17  07:00:00,27.1894325936,12.269658317,0.0,1.11450079496,7.6404789882,4.7871278268,139.44043214,139.44043214
 03/17  08:00:00,40.6649166431,12.269658317,0.0,0.916587158706,19.1011974705,8.3774736969,121.269378979,121.269378979
 03/17  09:00:00,58.0979880712,12.269658317,0.0,0.67513669699,34.3821554469,10.7710376103,96.3492563676,96.3492563676
 03/17  10:00:00,57.8243944732,12.269658317,0.0,0.401543098991,34.3821554469,10.7710376103,82.7918245116,82.7918245116
 03/17  11:00:00,57.5749813194,12.269658317,0.0,0.152129945216,34.3821554469,10.7710376103,68.5014272508,68.5014272508
 03/17  12:00:00,57.5010353608,12.269658317,0.0,0.0781839866072,34.3821554469,10.7710376103,59.8819684385,59.8819684385
 03/17  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,48.9520594653,48.9520594653
 03/17  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,39.852204644,39.852204644
 03/17  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,32.6109695338,32.6109695338
 03/17  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,32.1030979807,32.1030979807
 03/17  17:00:00,57.4949126282,12.269658317,0.0,0.0720612540277,34.3821554469,10.7710376103,35.5273300126,35.5273300126
 03/17  18:00:00,44.9910767588,12.269658317,0.0,0.22572582359,22.9214369646,9.5742556536,43.1754714833,43.1754714833
 03/17  19:00:00,53.4187557234,12.269658317,0.0,0.387404788239,22.9214369646,9.5742556536,55.953302908,55.953302908
 03/17  20:00:00,48.4829098626,12.269658317,0.0,0.468580378223,19.1011974705,8.3774736969,65.5293405332,65.5293405332
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.6812479146,12.269658317,0.0,1.44029691547,1.91011974705,1.79517293505,180.067799383,180.067799383
 03/18  07:00:00,22.1202462891,12.269658317,0.0,1.06233594126,3.8202394941,3.5903458701,139.352025514,139.352025514
 03/18  08:00:00,30.5588658561,12.269658317,0.0,0.844579273338,11.4607184823,5.9839097835,119.070633661,119.070633661
 03/18  09:00:00,45.4150913574,12.269658317,0.0,0.649740422145,22.9214369646,9.5742556536,91.5533556954,91.5533556954
 03/18  10:00:00,57.7496130063,12.269658317,0.0,0.326761632087,34.3821554469,10.7710376103,67.0315785997,67.0315785997
 03/18  11:00:00,57.4379676083,12.2625126238,0.0,0.0222619272823,34.3821554469,10.7710376103,42.5855838286,42.5855838286
 03/18  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,26.0639741914,26.0639741914
 03/18  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,17.9702616404,17.9702616404
 03/18  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,17.2459683973,17.2459683973
 03/18  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,18.7999324592,18.7999324592
 03/18  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,18.4408638912,18.4408638912
 03/18  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,25.4327418348,25.4327418348
 03/18  18:00:00,39.8955944768,12.269658317,0.0,0.147264992394,19.1011974705,8.3774736969,46.7052920211,46.7052920211
 03/18  19:00:00,38.3493149215,12.269658317,0.0,0.369028338647,11.4607184823,5.9839097835,63.5643962565,63.5643962565
 03/18  20:00:00,38.4628143159,12.269658317,0.0,0.48252773309,11.4607184823,5.9839097835,74.6359460258,74.6359460258
 03/18  21:00:00,28.5390093832,12.269658317,0.0,0.592765702017,3.8202394941,3.5903458701,92.5213031473,92.5213031473
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,5.08474577207,0.00178642330693,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,21.1220186106,12.269658317,0.0,1.4417749294,3.8202394941,3.5903458701,183.418836653,183.418836653
 03/19  09:00:00,20.4997706948,12.269658317,0.0,0.819527013588,3.8202394941,3.5903458701,126.957788859,126.957788859
 03/19  10:00:00,35.1372468573,12.269658317,0.0,0.405938823653,15.2809579764,7.1806917402,94.5133085072,94.5133085072
 03/19  11:00:00,34.837182422,12.269658317,0.0,0.105874388416,15.2809579764,7.1806917402,72.3488304201,72.3488304201
 03/19  12:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,43.8398354165,43.8398354165
 03/19  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,29.2104200768,29.2104200768
 03/19  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,14.1283870284,14.1283870284
 03/19  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,3.20673633928,3.20673633928
 03/19  16:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,1.62459844306,1.62459844306
 03/19  17:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,5.53981502832,5.53981502832
 03/19  18:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,14.292332642,14.292332642
 03/19  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,25.3604591149,12.269658317,0.0,0.521117137442,1.91011974705,2.3935639134,71.8244534955,71.8244534955
 03/20  07:00:00,26.4307444666,12.269658317,0.0,0.355812667964,7.6404789882,4.7871278268,44.0436380255,44.0436380255
 03/20  08:00:00,39.9923807182,12.269658317,0.0,0.244051233785,19.1011974705,8.3774736969,31.4012992079,31.4012992079
 03/20  09:00:00,57.5708598648,12.269658317,0.0,0.148008490589,34.3821554469,10.7710376103,16.269113455,16.269113455
 03/20  10:00:00,57.4273149199,12.2625126238,0.0,0.0116092389131,34.3821554469,10.7710376103,8.44543936882,8.44543936882
 03/20  11:00:00,57.4128127502,12.2589397772,0.000679915874032,0.0,34.3821554469,10.7710376103,1.61447860415,1.61447860415
 03/20  12:00:00,57.5506444271,12.2589397772,0.1385115927,0.0,34.3821554469,10.7710376103,0.729383233386,0.729383233386
 03/20  13:00:00,57.6722274736,12.2589397772,0.26009463922,0.0,34.3821554469,10.7710376103,0.13752339949,0.13752339949
 03/20  14:00:00,57.7274688322,12.2589397772,0.315335997869,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,57.7243889365,12.2589397772,0.312256102099,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,57.5655976651,12.2589397772,0.153464830734,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0406498501711,0.0406498501711
 03/20  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,12.8890879586,12.8890879586
 03/20  19:00:00,51.7524519103,12.2678718937,0.0,0.100554065065,22.9214369646,9.5742556536,34.8910998572,34.8910998572
 03/20  20:00:00,48.306248416,12.269658317,0.0,0.291918931588,19.1011974705,8.3774736969,50.9645471696,50.9645471696
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,26.3183789443,12.269658317,0.0,1.47903696684,1.91011974705,2.3935639134,189.329413107,189.329413107
 03/21  07:00:00,27.2447825961,12.269658317,0.0,1.1698507974,7.6404789882,4.7871278268,153.495065879,153.495065879
 03/21  08:00:00,40.7490053535,12.269658317,0.0,1.00067586907,19.1011974705,8.3774736969,135.409101037,135.409101037
 03/21  09:00:00,58.1753858487,12.269658317,0.0,0.752534474535,34.3821554469,10.7710376103,106.590072192,106.590072192
 03/21  10:00:00,57.9070427721,12.269658317,0.0,0.48419139792,34.3821554469,10.7710376103,94.5937567066,94.5937567066
 03/21  11:00:00,57.6508033906,12.269658317,0.0,0.227952016353,34.3821554469,10.7710376103,80.0029950304,80.0029950304
 03/21  12:00:00,57.4487290698,12.2642990471,0.0,0.0312369654766,34.3821554469,10.7710376103,65.0322516423,65.0322516423
 03/21  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,59.0306552287,59.0306552287
 03/21  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,54.6540910376,54.6540910376
 03/21  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,44.3063979793,44.3063979793
 03/21  16:00:00,57.4310105515,12.2625126238,0.0,0.0153048705517,34.3821554469,10.7710376103,42.9986730829,42.9986730829
 03/21  17:00:00,57.6134602658,12.269658317,0.0,0.190608891623,34.3821554469,10.7710376103,49.4430829152,49.4430829152
 03/21  18:00:00,45.111678855,12.269658317,0.0,0.346327919782,22.9214369646,9.5742556536,60.2316212654,60.2316212654
 03/21  19:00:00,52.1814764858,12.269658317,0.0,0.527792217211,22.9214369646,9.5742556536,77.9533920033,77.9533920033
 03/21  20:00:00,48.6361368861,12.269658317,0.0,0.621807401709,19.1011974705,8.3774736969,90.2449913058,90.2449913058
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5754383227,0.00357284661385,0.0,0.0021818156483,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.6649302755,0.0394851431593,0.0,0.0557614718423,1.91011974705,2.3935639134,0.864992371367,0.864992371367
 03/22  06:00:00,26.6030780957,12.269658317,0.0,1.76373611829,1.91011974705,2.3935639134,222.516623872,222.516623872
 03/22  07:00:00,27.4374649714,12.269658317,0.0,1.36253317275,7.6404789882,4.7871278268,178.174475299,178.174475299
 03/22  08:00:00,40.8670823344,12.269658317,0.0,1.11875284997,19.1011974705,8.3774736969,151.428316011,151.428316011
 03/22  09:00:00,58.2452708956,12.269658317,0.0,0.82241952136,34.3821554469,10.7710376103,116.230514073,116.230514073
 03/22  10:00:00,57.9431538942,12.269658317,0.0,0.520302520029,34.3821554469,10.7710376103,99.0653640664,99.0653640664
 03/22  11:00:00,57.6609255975,12.269658317,0.0,0.238074223309,34.3821554469,10.7710376103,80.0881180474,80.0881180474
 03/22  12:00:00,57.4595641145,12.2660854704,0.0,0.0402855869378,34.3821554469,10.7710376103,66.4770925397,66.4770925397
 03/22  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,51.5260905257,51.5260905257
 03/22  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,39.7631335858,39.7631335858
 03/22  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,31.4756407271,31.4756407271
 03/22  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,30.6184283664,30.6184283664
 03/22  17:00:00,57.4672968873,12.2678718937,0.0,0.0462319364041,34.3821554469,10.7710376103,33.8596826906,33.8596826906
 03/22  18:00:00,44.9521791209,12.269658317,0.0,0.186828185706,22.9214369646,9.5742556536,38.3294555803,38.3294555803
 03/22  19:00:00,51.9773765562,12.269658317,0.0,0.323692287655,22.9214369646,9.5742556536,48.9989215509,48.9989215509
 03/22  20:00:00,48.3998660294,12.269658317,0.0,0.385536545017,19.1011974705,8.3774736969,55.4602444109,55.4602444109
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,26.2329094082,12.269658317,0.0,1.39356743075,1.91011974705,2.3935639134,175.514368232,175.514368232
 03/23  07:00:00,25.7256740864,12.269658317,0.0,1.0284089544,7.6404789882,4.7871278268,133.095607238,133.095607238
 03/23  08:00:00,40.5668799013,12.269658317,0.0,0.818550416933,19.1011974705,8.3774736969,109.41329646,109.41329646
 03/23  09:00:00,57.9615015722,12.269658317,0.0,0.538650197975,34.3821554469,10.7710376103,75.0652272765,75.0652272765
 03/23  10:00:00,57.6099420356,12.269658317,0.0,0.187090661353,34.3821554469,10.7710376103,46.9652243442,46.9652243442
 03/23  11:00:00,57.4153131161,12.2607262005,0.0,0.00139385837936,34.3821554469,10.7710376103,22.0502503637,22.0502503637
 03/23  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,10.2460964996,10.2460964996
 03/23  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,5.30382046201,5.30382046201
 03/23  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,2.96119912758,2.96119912758
 03/23  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,2.18314869164,2.18314869164
 03/23  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,6.25599023733,6.25599023733
 03/23  17:00:00,57.5098990515,12.269658317,0.0,0.0870476772701,34.3821554469,10.7710376103,21.9541314096,21.9541314096
 03/23  18:00:00,44.978814963,12.269658317,0.0,0.213464027815,22.9214369646,9.5742556536,30.1976513507,30.1976513507
 03/23  19:00:00,51.9445463002,12.269658317,0.0,0.290862031696,22.9214369646,9.5742556536,37.3663890447,37.3663890447
 03/23  20:00:00,48.3373664243,12.269658317,0.0,0.323036939904,19.1011974705,8.3774736969,41.2592812811,41.2592812811
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,25.6207468898,12.269658317,0.0,0.781404912364,1.91011974705,2.3935639134,92.3553575939,92.3553575939
 03/24  07:00:00,25.2424307976,12.269658317,0.0,0.545165665574,7.6404789882,4.7871278268,62.2908168602,62.2908168602
 03/24  08:00:00,40.1138819827,12.269658317,0.0,0.365552498245,19.1011974705,8.3774736969,41.6435791938,41.6435791938
 03/24  09:00:00,57.6671158664,12.269658317,0.0,0.244264492186,34.3821554469,10.7710376103,19.4650812595,19.4650812595
 03/24  10:00:00,57.5739394247,12.269658317,0.0,0.151088050488,34.3821554469,10.7710376103,6.89088178191,6.89088178191
 03/24  11:00:00,57.420009437,12.2625126238,0.0,0.00430375606148,34.3821554469,10.7710376103,0.819924025551,0.819924025551
 03/24  12:00:00,57.5686596261,12.2589397772,0.156526791756,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,57.8851237966,12.2589397772,0.472990962257,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,57.856232041,12.2589397772,0.444099206635,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,57.9102696666,12.2589397772,0.498136832231,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,57.9137248917,12.2589397772,0.501592057314,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,57.8461903721,12.2589397772,0.434057537769,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,44.9808607694,12.2589397772,0.226228374064,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,51.6540803826,12.2589397772,0.0111146538966,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,24.658379647,12.269658317,0.0,0.417428647871,1.91011974705,1.79517293505,49.6819860945,49.6819860945
 03/25  07:00:00,20.016528189,12.269658317,0.0,0.336284507801,3.8202394941,3.5903458701,36.3818379444,36.3818379444
 03/25  08:00:00,29.9831096434,12.269658317,0.0,0.26882306056,11.4607184823,5.9839097835,27.1210627586,27.1210627586
 03/25  09:00:00,44.9420136283,12.269658317,0.0,0.176662693135,22.9214369646,9.5742556536,10.9031471457,10.9031471457
 03/25  10:00:00,57.5135574786,12.269658317,0.0,0.0907061043845,34.3821554469,10.7710376103,1.5357763735,1.5357763735
 03/25  11:00:00,57.4265611678,12.2660854704,0.0,0.00728264020238,34.3821554469,10.7710376103,0.0578854862352,0.0578854862352
 03/25  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,57.45808822,12.2589397772,0.0459553856812,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,57.5071691859,12.2589397772,0.0950363514843,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,57.5096209848,12.2589397772,0.0974881504035,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,57.4543429813,12.2589397772,0.042210146938,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,36.5919013763,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,38.0179511766,12.269658317,0.0,0.0376645937516,11.4607184823,5.9839097835,0.121125009556,0.121125009556
 03/25  21:00:00,28.0296093062,12.269658317,0.0,0.0833656249705,3.8202394941,3.5903458701,3.88258091278,3.88258091278
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.2107460873,12.269658317,0.0,0.530502406097,3.8202394941,3.5903458701,60.3524894979,60.3524894979
 03/26  09:00:00,20.0396576806,12.269658317,0.0,0.359413999402,3.8202394941,3.5903458701,40.8410858699,40.8410858699
 03/26  10:00:00,34.999074669,12.269658317,0.0,0.267766635437,15.2809579764,7.1806917402,27.906319716,27.906319716
 03/26  11:00:00,34.917032281,12.269658317,0.0,0.185724247351,15.2809579764,7.1806917402,19.6834527578,19.6834527578
 03/26  12:00:00,44.8273553753,12.269658317,0.0,0.0620044401214,22.9214369646,9.5742556536,2.62999044992,2.62999044992
 03/26  13:00:00,44.7724197027,12.269658317,0.0,0.00706876753638,22.9214369646,9.5742556536,0.0821738820046,0.0821738820046
 03/26  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.00180991863014,0.00180991863014
 03/26  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,3.30713316194e-05,3.30713316194e-05
 03/26  16:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.118262850211,0.118262850211
 03/26  18:00:00,24.6883330155,12.2607262005,0.0,0.0,7.6404789882,4.7871278268,4.94462177542,4.94462177542
 03/26  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,25.4392552649,12.269658317,0.0,0.599913287402,1.91011974705,2.3935639134,69.125538232,69.125538232
 03/27  07:00:00,25.1298862047,12.269658317,0.0,0.432621072736,7.6404789882,4.7871278268,45.9794720139,45.9794720139
 03/27  08:00:00,40.0109837572,12.269658317,0.0,0.262654272783,19.1011974705,8.3774736969,24.3529962392,24.3529962392
 03/27  09:00:00,57.549579325,12.269658317,0.0,0.126727950827,34.3821554469,10.7710376103,3.63843183484,3.63843183484
 03/27  10:00:00,57.4323863,12.2642990471,0.0,0.0148941957517,34.3821554469,10.7710376103,0.512494590075,0.512494590075
 03/27  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.00384594463871,0.00384594463871
 03/27  12:00:00,57.5865576921,12.2589397772,0.174424857686,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,57.9745886174,12.2589397772,0.562455783039,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,57.9942030613,12.2589397772,0.582070226966,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,58.0194115127,12.2589397772,0.607278678319,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,57.9828818751,12.2589397772,0.570749040759,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,57.8359883246,12.2589397772,0.423855490223,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,45.0633140809,12.2589397772,0.308681685583,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,51.800733104,12.2589397772,0.157767375253,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,48.0061025445,12.2589397772,0.00249159994539,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,25.1490105075,12.269658317,0.0,0.309668530042,1.91011974705,2.3935639134,34.9360363685,34.9360363685
 03/28  07:00:00,24.9263029456,12.269658317,0.0,0.229037813597,7.6404789882,4.7871278268,21.2124657477,21.2124657477
 03/28  08:00:00,39.9253466626,12.269658317,0.0,0.177017178196,19.1011974705,8.3774736969,12.0124856557,12.0124856557
 03/28  09:00:00,57.4525071231,12.2660854704,0.0,0.0332285954792,34.3821554469,10.7710376103,0.111595954894,0.111595954894
 03/28  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.00416388706289,0.00416388706289
 03/28  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  13:00:00,57.4392817446,12.2660854704,0.0,0.0200032169883,34.3821554469,10.7710376103,1.53012430809,1.53012430809
 03/28  14:00:00,57.5026405476,12.269658317,0.0,0.0797891733988,34.3821554469,10.7710376103,7.08987984969,7.08987984969
 03/28  15:00:00,57.5254834567,12.269658317,0.0,0.10263208245,34.3821554469,10.7710376103,9.37904600597,9.37904600597
 03/28  16:00:00,57.5956569072,12.269658317,0.0,0.172805533037,34.3821554469,10.7710376103,16.8793983843,16.8793983843
 03/28  17:00:00,57.6512805631,12.269658317,0.0,0.22842918885,34.3821554469,10.7710376103,24.0616850348,24.0616850348
 03/28  18:00:00,45.0188769455,12.269658317,0.0,0.25352601033,22.9214369646,9.5742556536,28.5988825615,28.5988825615
 03/28  19:00:00,50.6051234,12.269658317,0.0,0.329105798174,22.9214369646,9.5742556536,36.3361017557,36.3361017557
 03/28  20:00:00,48.3773651584,12.269658317,0.0,0.363035673961,19.1011974705,8.3774736969,40.2566468824,40.2566468824
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,24.6609602226,12.269658317,0.0,1.19928491181,1.91011974705,2.3935639134,138.096412582,138.096412582
 03/29  07:00:00,25.54712988,12.269658317,0.0,0.849864748028,7.6404789882,4.7871278268,101.155400085,101.155400085
 03/29  08:00:00,40.3921750512,12.269658317,0.0,0.643845566791,19.1011974705,8.3774736969,77.5425892991,77.5425892991
 03/29  09:00:00,57.8179099532,12.269658317,0.0,0.395058579035,34.3821554469,10.7710376103,42.9429720448,42.9429720448
 03/29  10:00:00,57.5291283068,12.2678718937,0.0,0.108063355916,34.3821554469,10.7710376103,22.0806729245,22.0806729245
 03/29  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,3.71387406514,3.71387406514
 03/29  12:00:00,57.4454466406,12.2589397772,0.033313806196,0.0,34.3821554469,10.7710376103,0.631555252662,0.631555252662
 03/29  13:00:00,57.5852352876,12.2589397772,0.173102453272,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  14:00:00,57.5236234658,12.2589397772,0.111490631429,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  15:00:00,57.475990319,12.2589397772,0.0638574845902,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  16:00:00,57.4647950954,12.2589397772,0.0526622610679,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.00347286209389,0.00347286209389
 03/29  19:00:00,50.3030293849,12.2642990471,0.0,0.0323710529257,22.9214369646,9.5742556536,10.1993284719,10.1993284719
 03/29  20:00:00,48.1826396586,12.269658317,0.0,0.168310174144,19.1011974705,8.3774736969,24.1225431948,24.1225431948
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,24.6043129712,12.269658317,0.0,1.14263766037,1.91011974705,2.3935639134,142.170090116,142.170090116
 03/30  07:00:00,25.5709069502,12.269658317,0.0,0.87364181821,7.6404789882,4.7871278268,112.580847407,112.580847407
 03/30  08:00:00,40.4776968647,12.269658317,0.0,0.729367380317,19.1011974705,8.3774736969,96.407197108,96.407197108
 03/30  09:00:00,57.9626729019,12.269658317,0.0,0.539821527651,34.3821554469,10.7710376103,70.4279276219,70.4279276219
 03/30  10:00:00,57.7250402846,12.269658317,0.0,0.302188910373,34.3821554469,10.7710376103,57.0047094993,57.0047094993
 03/30  11:00:00,57.4818150726,12.2678718937,0.0,0.060750121651,34.3821554469,10.7710376103,43.9495372487,43.9495372487
 03/30  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,39.8587209682,39.8587209682
 03/30  13:00:00,57.4254853123,12.2642990471,0.0,0.00799320805877,34.3821554469,10.7710376103,37.1310379845,37.1310379845
 03/30  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,36.7946452665,36.7946452665
 03/30  15:00:00,57.553872656,12.269658317,0.0,0.131021281749,34.3821554469,10.7710376103,38.6937365093,38.6937365093
 03/30  16:00:00,57.7161236579,12.269658317,0.0,0.293272283733,34.3821554469,10.7710376103,46.4488196842,46.4488196842
 03/30  17:00:00,57.8065389741,12.269658317,0.0,0.38368759993,34.3821554469,10.7710376103,54.0715150345,54.0715150345
 03/30  18:00:00,45.2242780918,12.269658317,0.0,0.458927156544,22.9214369646,9.5742556536,63.0578375754,63.0578375754
 03/30  19:00:00,50.8163050417,12.269658317,0.0,0.54028743983,22.9214369646,9.5742556536,73.3338711039,73.3338711039
 03/30  20:00:00,48.6078712442,12.269658317,0.0,0.593541759801,19.1011974705,8.3774736969,80.7556325458,80.7556325458
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,24.878568547,12.269658317,0.0,1.41689323619,1.91011974705,2.3935639134,168.816760582,168.816760582
 03/31  07:00:00,25.7534129498,12.269658317,0.0,1.0561478178,7.6404789882,4.7871278268,132.077113453,132.077113453
 03/31  08:00:00,40.6437326085,12.269658317,0.0,0.895403124047,19.1011974705,8.3774736969,114.524954991,114.524954991
 03/31  09:00:00,58.1540258528,12.269658317,0.0,0.731174478585,34.3821554469,10.7710376103,88.8763708247,88.8763708247
 03/31  10:00:00,58.0328541368,12.269658317,0.0,0.610002762621,34.3821554469,10.7710376103,77.1363175628,77.1363175628
 03/31  11:00:00,57.8908827847,12.269658317,0.0,0.468031410504,34.3821554469,10.7710376103,62.4178238303,62.4178238303
 03/31  12:00:00,57.8183405945,12.269658317,0.0,0.395489220272,34.3821554469,10.7710376103,53.4729454912,53.4729454912
 03/31  13:00:00,57.7449849617,12.269658317,0.0,0.322133587456,34.3821554469,10.7710376103,44.7296829939,44.7296829939
 03/31  14:00:00,57.6168767637,12.269658317,0.0,0.194025389507,34.3821554469,10.7710376103,35.8479105574,35.8479105574
 03/31  15:00:00,57.5052505857,12.269658317,0.0,0.082399211533,34.3821554469,10.7710376103,28.547170547,28.547170547
 03/31  16:00:00,57.585108698,12.269658317,0.0,0.16225732377,34.3821554469,10.7710376103,28.8184185619,28.8184185619
 03/31  17:00:00,57.6576063811,12.269658317,0.0,0.234755006929,34.3821554469,10.7710376103,28.6143600899,28.6143600899
 03/31  18:00:00,45.0396231619,12.269658317,0.0,0.274272226688,22.9214369646,9.5742556536,29.4088749542,29.4088749542
 03/31  19:00:00,50.6222242603,12.269658317,0.0,0.346206658432,22.9214369646,9.5742556536,38.6534430621,38.6534430621
 03/31  20:00:00,48.3951362902,12.269658317,0.0,0.380806805828,19.1011974705,8.3774736969,43.9430790429,43.9430790429
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,23.5888018424,12.269658317,0.0,0.725517509934,1.91011974705,1.79517293505,79.7945604093,79.7945604093
 04/01  07:00:00,20.1714722161,12.269658317,0.0,0.49122853487,3.8202394941,3.5903458701,54.1249186295,54.1249186295
 04/01  08:00:00,30.0731325995,12.269658317,0.0,0.358846016685,11.4607184823,5.9839097835,39.2348506119,39.2348506119
 04/01  09:00:00,44.9403796399,12.269658317,0.0,0.175028704667,22.9214369646,9.5742556536,12.2477085418,12.2477085418
 04/01  10:00:00,57.4433983787,12.2660854704,0.0,0.0241198510724,34.3821554469,10.7710376103,1.71913144797,1.71913144797
 04/01  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.162820614409,0.162820614409
 04/01  12:00:00,57.4370671076,12.2589397772,0.0249342732782,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  13:00:00,57.5900932325,12.2589397772,0.177960398158,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,57.7298988307,12.2589397772,0.317765996315,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,58.016636778,12.2589397772,0.60450394364,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,58.3136824651,12.2589397772,0.901549630711,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,58.2861052171,12.2589397772,0.873972382695,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,40.1421349836,12.2589397772,0.404524039063,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,35.2768916856,12.2589397772,0.0626569759291,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,37.969568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  21:00:00,27.9355251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,19.9025439322,12.269658317,0.0,0.222300251038,3.8202394941,3.5903458701,25.1906017037,25.1906017037
 04/02  09:00:00,19.7548853686,12.269658317,0.0,0.0746416874178,3.8202394941,3.5903458701,4.09992655629,4.09992655629
 04/02  10:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  11:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  12:00:00,45.0493786776,12.2589397772,0.294746282223,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  13:00:00,45.7441789854,12.2589397772,0.989546590073,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,47.3252020404,12.2589397772,2.57056964499,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,49.6484834753,12.2589397772,4.89385107995,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,51.4431790027,12.2589397772,6.68854660729,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,41.8022589012,12.2589397772,7.08166940741,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,29.0315504284,12.2589397772,4.34500383622,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,23.5270309501,12.269658317,0.0,0.0653556393163,1.91011974705,2.3935639134,5.36940226018,5.36940226018
 04/03  07:00:00,24.7122335319,12.2678718937,0.0,0.0167548232025,7.6404789882,4.7871278268,0.00244930290475,0.00244930290475
 04/03  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  09:00:00,57.7337398214,12.2589397772,0.321606987075,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  10:00:00,57.9685576928,12.2589397772,0.55642485844,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  11:00:00,57.9385221045,12.2589397772,0.526389270161,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,57.9297636511,12.2589397772,0.517630816735,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,58.6807123322,12.2589397772,1.26857949779,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,59.045502332,12.2589397772,1.63336949759,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,59.7864562274,12.2589397772,2.37432339307,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,62.4835392319,12.2589397772,5.0714063975,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,62.8807130632,12.2589397772,5.46858022886,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,45.9912232987,12.2589397772,1.23659090331,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,50.717322029,12.2589397772,0.452022966943,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,48.1122610934,12.2589397772,0.108650148879,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,22.5563390297,12.269658317,0.0,0.472330385595,1.91011974705,2.3935639134,64.3599800828,64.3599800828
 04/04  07:00:00,25.0842240242,12.269658317,0.0,0.386958892167,7.6404789882,4.7871278268,50.0616179712,50.0616179712
 04/04  08:00:00,40.0094156401,12.269658317,0.0,0.261086155732,19.1011974705,8.3774736969,30.2082370735,30.2082370735
 04/04  09:00:00,57.4852267448,12.2678718937,0.0,0.0641617938609,34.3821554469,10.7710376103,3.15033138114,3.15033138114
 04/04  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.000239651388245,0.000239651388245
 04/04  11:00:00,57.7804696077,12.2589397772,0.368336773359,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  12:00:00,58.4440499545,12.2589397772,1.0319171201,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,59.0585364795,12.2589397772,1.64640364517,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,60.686504007,12.2589397772,3.2743711726,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,61.6162705851,12.2589397772,4.2041377507,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,61.2448207993,12.2589397772,3.83268796495,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,59.3073203632,12.2589397772,1.89518752885,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,45.4550607028,12.2589397772,0.700428307464,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,50.5110974141,12.2589397772,0.245798352111,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,48.0119401613,12.2589397772,0.00832921670261,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,22.8652211259,12.269658317,0.0,0.781212481805,1.91011974705,2.3935639134,106.386769418,106.386769418
