Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/05  07:00:00,25.2983951454,12.269658317,0.0,0.601130013369,7.6404789882,4.7871278268,79.2638336205,79.2638336205
 04/05  08:00:00,40.246656343,12.269658317,0.0,0.498326858599,19.1011974705,8.3774736969,62.2932677426,62.2932677426
 04/05  09:00:00,57.7847686428,12.269658317,0.0,0.361917268635,34.3821554469,10.7710376103,38.8927169943,38.8927169943
 04/05  10:00:00,57.7031511774,12.269658317,0.0,0.280299803232,34.3821554469,10.7710376103,28.5771538039,28.5771538039
 04/05  11:00:00,57.6341480912,12.269658317,0.0,0.211296717012,34.3821554469,10.7710376103,18.6389657535,18.6389657535
 04/05  12:00:00,57.5858788323,12.269658317,0.0,0.163027458101,34.3821554469,10.7710376103,14.4658113253,14.4658113253
 04/05  13:00:00,57.4576463705,12.2660854704,0.0,0.0383678429448,34.3821554469,10.7710376103,3.94828104286,3.94828104286
 04/05  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0978736174925,0.0978736174925
 04/05  15:00:00,57.4597501162,12.2589397772,0.0476172818131,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,57.551464782,12.2589397772,0.139331947587,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,57.5533278995,12.2589397772,0.14119506515,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,44.8315621026,12.2589397772,0.0769297072496,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,50.265299062,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,22.8545976274,12.269658317,0.0,0.770588983231,1.91011974705,2.3935639134,93.6085072197,93.6085072197
 04/06  07:00:00,25.2703079577,12.269658317,0.0,0.573042825734,7.6404789882,4.7871278268,70.0793157021,70.0793157021
 04/06  08:00:00,40.2147070967,12.269658317,0.0,0.466377612294,19.1011974705,8.3774736969,58.4094270365,58.4094270365
 04/06  09:00:00,57.7242285263,12.269658317,0.0,0.301377152061,34.3821554469,10.7710376103,34.6617030828,34.6617030828
 04/06  10:00:00,57.5404321035,12.269658317,0.0,0.11758072927,34.3821554469,10.7710376103,22.5553090306,22.5553090306
 04/06  11:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,9.95207062748,9.95207062748
 04/06  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.75223211215,1.75223211215
 04/06  13:00:00,57.4558411323,12.2589397772,0.0437082979668,0.0,34.3821554469,10.7710376103,0.0428432319237,0.0428432319237
 04/06  14:00:00,57.6475048532,12.2589397772,0.235372018807,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,57.7465263907,12.2589397772,0.334393556345,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,57.7120372027,12.2589397772,0.29990436831,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,57.6423806164,12.2589397772,0.230247782059,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,44.8479710052,12.2589397772,0.0933386098817,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,50.265299062,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.00061798874286,0.00061798874286
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,22.7663358329,12.269658317,0.0,0.682327188769,1.91011974705,2.3935639134,86.1664204129,86.1664204129
 04/07  07:00:00,25.1399093255,12.269658317,0.0,0.442644193464,7.6404789882,4.7871278268,54.1163766632,54.1163766632
 04/07  08:00:00,40.039770644,12.269658317,0.0,0.291441159618,19.1011974705,8.3774736969,34.0849256859,34.0849256859
 04/07  09:00:00,57.5330448909,12.269658317,0.0,0.110193516671,34.3821554469,10.7710376103,8.67080728091,8.67080728091
 04/07  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.297777320533,0.297777320533
 04/07  11:00:00,57.7163758946,12.2589397772,0.30424306022,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,58.6933075491,12.2589397772,1.28117471472,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,62.3717799384,12.2589397772,4.95964710399,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,65.8991827404,12.2589397772,8.48704990604,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,69.1461503768,12.2589397772,11.7340175425,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,69.6100106183,12.2589397772,12.1978777839,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,68.6649466333,12.2589397772,11.2528137989,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,53.6471893938,12.2589397772,8.89255699848,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,53.6734197792,12.2589397772,4.78578738385,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,48.8549884831,12.2589397772,0.851377538551,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,21.7613083142,12.269658317,0.0,0.275690648377,1.91011974705,1.79517293505,38.9906895433,38.9906895433
 04/08  07:00:00,19.852278083,12.269658317,0.0,0.17203440184,3.8202394941,3.5903458701,19.7459329892,19.7459329892
 04/08  08:00:00,29.8161027617,12.269658317,0.0,0.101816178848,11.4607184823,5.9839097835,8.37213457783,8.37213457783
 04/08  09:00:00,44.7735356042,12.2660854704,0.0,0.0117575155566,22.9214369646,9.5742556536,0.00494403417063,0.00494403417063
 04/08  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,57.7486403442,12.2589397772,0.336507509882,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,58.1766295655,12.2589397772,0.764496731116,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,58.4315286406,12.2589397772,1.01939580626,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,59.6491739777,12.2589397772,2.23704114335,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,61.7399970841,12.2589397772,4.32786424969,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,62.5112197993,12.2589397772,5.0990869649,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,63.438627479,12.2589397772,6.02649464466,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,40.278333976,12.2589397772,0.540723031441,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,33.836568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,37.969568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.000606497759966,0.000606497759966
 04/08  21:00:00,27.9405516032,12.2625126238,0.0,0.00145361518975,3.8202394941,3.5903458701,0.381521547571,0.381521547571
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,20.1775894986,12.269658317,0.0,0.497345817364,3.8202394941,3.5903458701,66.4858828973,66.4858828973
 04/09  09:00:00,20.079880415,12.269658317,0.0,0.399636733776,3.8202394941,3.5903458701,53.1254484181,53.1254484181
 04/09  10:00:00,35.1114340952,12.269658317,0.0,0.380126061631,15.2809579764,7.1806917402,48.4034098473,48.4034098473
 04/09  11:00:00,35.0955454202,12.269658317,0.0,0.364237386623,15.2809579764,7.1806917402,48.4469441655,48.4469441655
 04/09  12:00:00,45.0837711302,12.269658317,0.0,0.318420195008,22.9214369646,9.5742556536,38.4304244799,38.4304244799
 04/09  13:00:00,45.0713718037,12.269658317,0.0,0.306020868485,22.9214369646,9.5742556536,36.7865098211,36.7865098211
 04/09  14:00:00,45.0661194135,12.269658317,0.0,0.300768478321,22.9214369646,9.5742556536,35.9492957117,35.9492957117
 04/09  15:00:00,45.0606683675,12.269658317,0.0,0.295317432253,22.9214369646,9.5742556536,35.3667778599,35.3667778599
 04/09  16:00:00,45.0615568734,12.269658317,0.0,0.296205938225,22.9214369646,9.5742556536,34.9924601411,34.9924601411
 04/09  17:00:00,34.8429802886,12.269658317,0.0,0.111672254964,15.2809579764,7.1806917402,53.0525148495,53.0525148495
 04/09  18:00:00,24.8560884224,12.269658317,0.0,0.158823290413,7.6404789882,4.7871278268,60.3325722618,60.3325722618
 04/09  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,23.0641918773,12.269658317,0.0,0.980183233126,1.91011974705,2.3935639134,109.984776881,109.984776881
 04/10  07:00:00,25.4010793051,12.269658317,0.0,0.703814173073,7.6404789882,4.7871278268,81.8033933567,81.8033933567
 04/10  08:00:00,40.3447892601,12.269658317,0.0,0.596459775711,19.1011974705,8.3774736969,69.3116486711,69.3116486711
 04/10  09:00:00,57.882517886,12.269658317,0.0,0.459666511744,34.3821554469,10.7710376103,46.4538180261,46.4538180261
 04/10  10:00:00,57.7900616068,12.269658317,0.0,0.367210232588,34.3821554469,10.7710376103,38.8452812686,38.8452812686
 04/10  11:00:00,57.7276629952,12.269658317,0.0,0.304811620956,34.3821554469,10.7710376103,27.8496778576,27.8496778576
 04/10  12:00:00,57.6975073325,12.269658317,0.0,0.274655958243,34.3821554469,10.7710376103,23.3869873653,23.3869873653
 04/10  13:00:00,57.6617486071,12.269658317,0.0,0.238897232911,34.3821554469,10.7710376103,18.7622858637,18.7622858637
 04/10  14:00:00,57.6076367626,12.269658317,0.0,0.184785388386,34.3821554469,10.7710376103,12.2965392122,12.2965392122
 04/10  15:00:00,57.5133501136,12.269658317,0.0,0.0904987394386,34.3821554469,10.7710376103,2.63604875991,2.63604875991
 04/10  16:00:00,57.4268584648,12.2642990471,0.0,0.00936636047021,34.3821554469,10.7710376103,0.399994519363,0.399994519363
 04/10  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.000666834079783,0.000666834079783
 04/10  18:00:00,44.7593453512,12.2625126238,0.0,0.00114010925029,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,48.9891803708,12.269658317,0.0,0.0908294355565,22.9214369646,9.5742556536,0.571591726032,0.571591726032
 04/10  20:00:00,48.1595417254,12.269658317,0.0,0.145212240952,19.1011974705,8.3774736969,3.74700562154,3.74700562154
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,21.5735576817,12.269658317,0.0,0.867215704262,1.91011974705,2.3935639134,98.2564157326,98.2564157326
 04/11  07:00:00,25.3476575463,12.269658317,0.0,0.65039241434,7.6404789882,4.7871278268,74.7130131637,74.7130131637
 04/11  08:00:00,40.3167846999,12.269658317,0.0,0.568455215498,19.1011974705,8.3774736969,64.11596309,64.11596309
 04/11  09:00:00,57.8863989908,12.269658317,0.0,0.463547616551,34.3821554469,10.7710376103,46.0596314658,46.0596314658
 04/11  10:00:00,57.8356410505,12.269658317,0.0,0.412789676257,34.3821554469,10.7710376103,42.0931242662,42.0931242662
 04/11  11:00:00,57.7832633761,12.269658317,0.0,0.360412001886,34.3821554469,10.7710376103,35.0924036548,35.0924036548
 04/11  12:00:00,57.7311379574,12.269658317,0.0,0.308286583204,34.3821554469,10.7710376103,30.0678358309,30.0678358309
 04/11  13:00:00,57.6963257498,12.269658317,0.0,0.273474375619,34.3821554469,10.7710376103,26.3761119276,26.3761119276
 04/11  14:00:00,57.696118243,12.269658317,0.0,0.273266868831,34.3821554469,10.7710376103,25.4197372704,25.4197372704
 04/11  15:00:00,57.6768958851,12.269658317,0.0,0.25404451091,34.3821554469,10.7710376103,21.8741912955,21.8741912955
 04/11  16:00:00,57.6814897757,12.269658317,0.0,0.258638401484,34.3821554469,10.7710376103,22.7428575142,22.7428575142
 04/11  17:00:00,57.7166378281,12.269658317,0.0,0.293786453913,34.3821554469,10.7710376103,27.38845743,27.38845743
 04/11  18:00:00,45.084989212,12.269658317,0.0,0.319638276762,22.9214369646,9.5742556536,31.7697870229,31.7697870229
 04/11  19:00:00,49.2961224196,12.269658317,0.0,0.397771484442,22.9214369646,9.5742556536,41.3604506785,41.3604506785
 04/11  20:00:00,48.4740201708,12.269658317,0.0,0.459690686396,19.1011974705,8.3774736969,49.6856912982,49.6856912982
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,22.1242522086,12.269658317,0.0,1.41791023114,1.91011974705,2.3935639134,160.514957694,160.514957694
 04/12  07:00:00,25.6942567394,12.269658317,0.0,0.9969916074,7.6404789882,4.7871278268,119.276195137,119.276195137
 04/12  08:00:00,40.4927004312,12.269658317,0.0,0.744370946791,19.1011974705,8.3774736969,90.9007794887,90.9007794887
 04/12  09:00:00,57.939193101,12.269658317,0.0,0.516341726761,34.3821554469,10.7710376103,56.2645197412,56.2645197412
 04/12  10:00:00,57.7259764579,12.269658317,0.0,0.303125083686,34.3821554469,10.7710376103,36.7144466017,36.7144466017
 04/12  11:00:00,57.477705555,12.2678718937,0.0,0.0566406041418,34.3821554469,10.7710376103,17.3170958565,17.3170958565
 04/12  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,5.17270169363,5.17270169363
 04/12  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.0217382985,1.0217382985
 04/12  14:00:00,57.4377304509,12.2589397772,0.0255976165187,0.0,34.3821554469,10.7710376103,0.0321617229375,0.0321617229375
 04/12  15:00:00,57.5682064358,12.2589397772,0.156073601448,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,57.5771692486,12.2589397772,0.165036414255,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,57.5030203693,12.2589397772,0.0908875349489,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,48.8876323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.000374230133775,0.000374230133775
 04/12  20:00:00,48.0286632576,12.2660854704,0.0,0.0179066198492,19.1011974705,8.3774736969,0.932498813944,0.932498813944
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,21.4479860336,12.269658317,0.0,0.74164405614,1.91011974705,2.3935639134,91.9090400655,91.9090400655
 04/13  07:00:00,25.2179564226,12.269658317,0.0,0.520691290598,7.6404789882,4.7871278268,66.1914424793,66.1914424793
 04/13  08:00:00,40.1197565976,12.269658317,0.0,0.371427113176,19.1011974705,8.3774736969,47.1330090751,47.1330090751
 04/13  09:00:00,57.6172681504,12.269658317,0.0,0.194416776231,34.3821554469,10.7710376103,20.3543244534,20.3543244534
 04/13  10:00:00,57.4549785051,12.2678718937,0.0,0.0339135542439,34.3821554469,10.7710376103,5.74838235346,5.74838235346
 04/13  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.315204427351,0.315204427351
 04/13  12:00:00,57.5023360363,12.2589397772,0.0902032019598,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,57.7283010203,12.2589397772,0.316168185902,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,57.8842834611,12.2589397772,0.472150626705,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,58.0246325173,12.2589397772,0.612499682938,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,57.9853125567,12.2589397772,0.573179722345,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,57.8454864036,12.2589397772,0.43335356926,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,44.9656081103,12.2589397772,0.210975714964,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,48.9076872815,12.2589397772,0.0200548860963,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,21.2765196675,12.269658317,0.0,0.570177690069,1.91011974705,2.3935639134,74.7262375178,74.7262375178
 04/14  07:00:00,25.1135705615,12.269658317,0.0,0.416305429444,7.6404789882,4.7871278268,52.5350219172,52.5350219172
 04/14  08:00:00,40.0526244419,12.269658317,0.0,0.304294957475,19.1011974705,8.3774736969,35.9582069104,35.9582069104
 04/14  09:00:00,57.6098631211,12.269658317,0.0,0.187011746934,34.3821554469,10.7710376103,14.7237995183,14.7237995183
 04/14  10:00:00,57.5300835273,12.269658317,0.0,0.107232153057,34.3821554469,10.7710376103,6.43016476106,6.43016476106
 04/14  11:00:00,57.4279411849,12.2642990471,0.0,0.0104490806454,34.3821554469,10.7710376103,0.552939961345,0.552939961345
 04/14  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,57.4458974615,12.2589397772,0.0337646271016,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,57.5004961127,12.2589397772,0.0883632782919,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,57.5337058393,12.2589397772,0.121573004975,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,57.4659061008,12.2589397772,0.0537732664643,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.000411136216994,0.000411136216994
 04/14  19:00:00,48.9271396915,12.2660854704,0.0,0.0323616028723,22.9214369646,9.5742556536,1.73447524431,1.73447524431
 04/14  20:00:00,48.1390094574,12.269658317,0.0,0.124679973015,19.1011974705,8.3774736969,11.4439095483,11.4439095483
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,20.9437193593,12.269658317,0.0,0.835768360215,1.91011974705,1.79517293505,102.995458716,102.995458716
 04/15  07:00:00,20.2869113562,12.269658317,0.0,0.606667674987,3.8202394941,3.5903458701,76.1012736179,76.1012736179
 04/15  08:00:00,30.2509662568,12.269658317,0.0,0.536679674031,11.4607184823,5.9839097835,66.7034676209,66.7034676209
 04/15  09:00:00,45.2129456975,12.269658317,0.0,0.447594762317,22.9214369646,9.5742556536,49.9340545477,49.9340545477
 04/15  10:00:00,57.799287825,12.269658317,0.0,0.376436450819,34.3821554469,10.7710376103,38.7044855581,38.7044855581
 04/15  11:00:00,57.7400141159,12.269658317,0.0,0.317162741741,34.3821554469,10.7710376103,31.0122332757,31.0122332757
 04/15  12:00:00,57.7423439015,12.269658317,0.0,0.31949252734,34.3821554469,10.7710376103,33.2400099902,33.2400099902
 04/15  13:00:00,57.745869342,12.269658317,0.0,0.323017967804,34.3821554469,10.7710376103,34.3490074572,34.3490074572
 04/15  14:00:00,57.7419479579,12.269658317,0.0,0.319096583702,34.3821554469,10.7710376103,33.3595083506,33.3595083506
 04/15  15:00:00,57.7354484295,12.269658317,0.0,0.312597055286,34.3821554469,10.7710376103,31.5715948983,31.5715948983
 04/15  16:00:00,57.7352113699,12.269658317,0.0,0.312359995672,34.3821554469,10.7710376103,31.2140872999,31.2140872999
 04/15  17:00:00,57.7770831135,12.269658317,0.0,0.354231739312,34.3821554469,10.7710376103,36.6112948699,36.6112948699
 04/15  18:00:00,40.1881362681,12.269658317,0.0,0.439806783687,19.1011974705,8.3774736969,52.750341449,52.750341449
 04/15  19:00:00,34.336281803,12.269658317,0.0,0.488995220162,11.4607184823,5.9839097835,58.7876035119,58.7876035119
 04/15  20:00:00,38.5239268663,12.269658317,0.0,0.543640283457,11.4607184823,5.9839097835,64.3918680318,64.3918680318
 04/15  21:00:00,28.5715791749,12.269658317,0.0,0.625335493711,3.8202394941,3.5903458701,78.5417174148,78.5417174148
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,21.1271856814,12.269658317,0.0,1.44694200022,3.8202394941,3.5903458701,169.600229565,169.600229565
 04/16  09:00:00,20.7296376074,12.269658317,0.0,1.04939392621,3.8202394941,3.5903458701,132.353656723,132.353656723
 04/16  10:00:00,35.6203684267,12.269658317,0.0,0.889060393054,15.2809579764,7.1806917402,112.838615626,112.838615626
 04/16  11:00:00,35.527185085,12.269658317,0.0,0.795877051379,15.2809579764,7.1806917402,104.85231977,104.85231977
 04/16  12:00:00,45.4992963344,12.269658317,0.0,0.73394539917,22.9214369646,9.5742556536,91.9522041621,91.9522041621
 04/16  13:00:00,45.4701485827,12.269658317,0.0,0.704797647488,22.9214369646,9.5742556536,88.2083959104,88.2083959104
 04/16  14:00:00,45.4140932374,12.269658317,0.0,0.648742302227,22.9214369646,9.5742556536,82.3386355415,82.3386355415
 04/16  15:00:00,45.3813850616,12.269658317,0.0,0.616034126381,22.9214369646,9.5742556536,78.1520447287,78.1520447287
 04/16  16:00:00,45.3764287232,12.269658317,0.0,0.611077787971,22.9214369646,9.5742556536,76.6970524093,76.6970524093
 04/16  17:00:00,35.0805797976,12.269658317,0.0,0.34927176401,15.2809579764,7.1806917402,99.2450146459,99.2450146459
 04/16  18:00:00,25.1054221162,12.269658317,0.0,0.40815698416,7.6404789882,4.7871278268,107.08645842,107.08645842
 04/16  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5921146862,0.0107185398416,0.0,0.0117124859446,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,20.868057748,12.269658317,0.0,1.53938243726,1.91011974705,2.3935639134,172.213406782,172.213406782
 04/17  07:00:00,25.770441099,12.269658317,0.0,1.07317596702,7.6404789882,4.7871278268,126.531688005,126.531688005
 04/17  08:00:00,40.5794668781,12.269658317,0.0,0.831137393701,19.1011974705,8.3774736969,102.693701233,102.693701233
 04/17  09:00:00,58.034668684,12.269658317,0.0,0.611817309789,34.3821554469,10.7710376103,71.4848259681,71.4848259681
 04/17  10:00:00,57.8874139997,12.269658317,0.0,0.464562625466,34.3821554469,10.7710376103,53.3910675916,53.3910675916
 04/17  11:00:00,57.6591188856,12.269658317,0.0,0.236267511424,34.3821554469,10.7710376103,33.8876960534,33.8876960534
 04/17  12:00:00,57.4929704716,12.269658317,0.0,0.0701190974094,34.3821554469,10.7710376103,22.9346298329,22.9346298329
 04/17  13:00:00,57.4941343346,12.269658317,0.0,0.0712829604334,34.3821554469,10.7710376103,14.4887305801,14.4887305801
 04/17  14:00:00,57.5441641914,12.269658317,0.0,0.121312817223,34.3821554469,10.7710376103,9.47409347969,9.47409347969
 04/17  15:00:00,57.5508254648,12.269658317,0.0,0.127974090583,34.3821554469,10.7710376103,7.67962134139,7.67962134139
 04/17  16:00:00,57.5426340065,12.269658317,0.0,0.11978263234,34.3821554469,10.7710376103,7.49617336047,7.49617336047
 04/17  17:00:00,57.5868387711,12.269658317,0.0,0.16398739685,34.3821554469,10.7710376103,12.3052460372,12.3052460372
 04/17  18:00:00,44.997071956,12.269658317,0.0,0.231721020827,22.9214369646,9.5742556536,21.2254289402,21.2254289402
 04/17  19:00:00,47.822873534,12.269658317,0.0,0.302189265492,22.9214369646,9.5742556536,30.0561098854,30.0561098854
 04/17  20:00:00,48.3806318559,12.269658317,0.0,0.36630237149,19.1011974705,8.3774736969,39.6569951696,39.6569951696
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,20.4584977406,12.269658317,0.0,1.12982242984,1.91011974705,2.3935639134,131.165654443,131.165654443
 04/18  07:00:00,25.5174972225,12.269658317,0.0,0.820232090476,7.6404789882,4.7871278268,99.630982994,99.630982994
 04/18  08:00:00,40.3847011339,12.269658317,0.0,0.636371649462,19.1011974705,8.3774736969,78.8458545445,78.8458545445
 04/18  09:00:00,57.8796318212,12.269658317,0.0,0.45678044695,34.3821554469,10.7710376103,50.0202790665,50.0202790665
 04/18  10:00:00,57.7079211066,12.269658317,0.0,0.285069732382,34.3821554469,10.7710376103,34.9158037254,34.9158037254
 04/18  11:00:00,57.4884163161,12.2678718937,0.0,0.0673513651651,34.3821554469,10.7710376103,16.4051497157,16.4051497157
 04/18  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,7.98308048313,7.98308048313
 04/18  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,2.52784583339,2.52784583339
 04/18  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.6430533199,0.6430533199
 04/18  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.00172582751562,0.00172582751562
 04/18  19:00:00,47.5785944824,12.2660854704,0.0,0.0614830604598,22.9214369646,9.5742556536,7.80518062547,7.80518062547
 04/18  20:00:00,48.2058854917,12.269658317,0.0,0.191556007341,19.1011974705,8.3774736969,20.4760216291,20.4760216291
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,20.4688504451,12.269658317,0.0,1.1401751343,1.91011974705,2.3935639134,139.635207776,139.635207776
 04/19  07:00:00,25.4967966087,12.269658317,0.0,0.799531476655,7.6404789882,4.7871278268,102.45110219,102.45110219
 04/19  08:00:00,40.3424267356,12.269658317,0.0,0.594097251166,19.1011974705,8.3774736969,74.7288540691,74.7288540691
 04/19  09:00:00,57.8425781276,12.269658317,0.0,0.419726753436,34.3821554469,10.7710376103,49.6432949122,49.6432949122
 04/19  10:00:00,57.6598334324,12.269658317,0.0,0.236982058225,34.3821554469,10.7710376103,33.6727948798,33.6727948798
 04/19  11:00:00,57.4389290488,12.2642990471,0.0,0.0214369444847,34.3821554469,10.7710376103,11.5057377834,11.5057377834
 04/19  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.68944004071,1.68944004071
 04/19  13:00:00,57.4196218496,12.2589397772,0.00748901519716,0.0,34.3821554469,10.7710376103,0.0950750018785,0.0950750018785
 04/19  14:00:00,57.5656475672,12.2589397772,0.153514732804,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,57.7264062354,12.2589397772,0.31427340104,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,57.7576216073,12.2589397772,0.345488772942,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,57.7295006623,12.2589397772,0.317367827911,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,44.8203698428,12.2589397772,0.0657374474352,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,47.5099657287,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,7.33182436054e-06,7.33182436054e-06
 04/19  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,20.1270653,12.269658317,0.0,0.798389989208,1.91011974705,2.3935639134,99.4299561495,99.4299561495
 04/20  07:00:00,25.2233202972,12.269658317,0.0,0.526055165181,7.6404789882,4.7871278268,65.8195806533,65.8195806533
 04/20  08:00:00,40.1757803571,12.269658317,0.0,0.427450872657,19.1011974705,8.3774736969,52.0550420718,52.0550420718
 04/20  09:00:00,57.7546598943,12.269658317,0.0,0.331808520073,34.3821554469,10.7710376103,33.8375052186,33.8375052186
 04/20  10:00:00,57.7244632996,12.269658317,0.0,0.301611925385,34.3821554469,10.7710376103,32.0433436348,32.0433436348
 04/20  11:00:00,57.6712999952,12.269658317,0.0,0.248448620965,34.3821554469,10.7710376103,23.8093469305,23.8093469305
 04/20  12:00:00,57.5771722891,12.269658317,0.0,0.154320914882,34.3821554469,10.7710376103,10.6837490466,10.6837490466
 04/20  13:00:00,57.4575420302,12.269658317,0.0,0.0346906559827,34.3821554469,10.7710376103,1.4634270583,1.4634270583
 04/20  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.377505189886,0.377505189886
 04/20  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.00328881973998,0.00328881973998
 04/20  18:00:00,44.7768217402,12.2678718937,0.0,0.0132572282719,22.9214369646,9.5742556536,0.0960071302553,0.0960071302553
 04/20  19:00:00,47.6090087944,12.269658317,0.0,0.0883245258768,22.9214369646,9.5742556536,2.24754851182,2.24754851182
 04/20  20:00:00,48.1403818012,12.269658317,0.0,0.126052316841,19.1011974705,8.3774736969,5.02275213105,5.02275213105
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,20.1686049484,12.269658317,0.0,0.839929637648,1.91011974705,2.3935639134,101.317366789,101.317366789
 04/21  07:00:00,25.2795774101,12.269658317,0.0,0.582312278126,7.6404789882,4.7871278268,72.1469325946,72.1469325946
 04/21  08:00:00,40.1401122294,12.269658317,0.0,0.391782744967,19.1011974705,8.3774736969,46.932088118,46.932088118
 04/21  09:00:00,57.6298270706,12.269658317,0.0,0.20697569643,34.3821554469,10.7710376103,15.2491413932,15.2491413932
 04/21  10:00:00,57.4503666071,12.2642990471,0.0,0.0328745028293,34.3821554469,10.7710376103,1.49317125462,1.49317125462
 04/21  11:00:00,57.4184365271,12.2589397772,0.00630369270039,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,57.6602134344,12.2589397772,0.248080600054,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,57.9068593681,12.2589397772,0.494726533738,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,58.0865154539,12.2589397772,0.674382619563,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,58.1677193765,12.2589397772,0.755586542136,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,58.0266109582,12.2589397772,0.614478123803,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,57.9058164706,12.2589397772,0.493683636275,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,45.0261670904,12.2589397772,0.271534695017,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,47.5302830697,12.2589397772,0.0203173410011,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,19.3366112684,12.269658317,0.0,0.606326935965,1.91011974705,1.79517293505,75.4629244785,75.4629244785
 04/22  07:00:00,20.1306164462,12.269658317,0.0,0.45037276502,3.8202394941,3.5903458701,56.3951663183,56.3951663183
 04/22  08:00:00,30.0404082603,12.269658317,0.0,0.32612167749,11.4607184823,5.9839097835,39.0437698951,39.0437698951
 04/22  09:00:00,44.9735606294,12.269658317,0.0,0.20820969422,22.9214369646,9.5742556536,18.7060331634,18.7060331634
 04/22  10:00:00,57.4639958816,12.2660854704,0.0,0.0447173540518,34.3821554469,10.7710376103,3.6611704452,3.6611704452
 04/22  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.00577592877483,0.00577592877483
 04/22  12:00:00,57.5397549962,12.2589397772,0.127622161834,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,57.7361542777,12.2589397772,0.324021443372,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,57.7017643735,12.2589397772,0.289631539171,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,57.6945259359,12.2589397772,0.282393101539,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,57.7973049539,12.2589397772,0.385172119579,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,57.7482942299,12.2589397772,0.336161395564,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,32.4589013763,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,37.969568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,27.9870407243,12.2660854704,0.0,0.0443698897116,3.8202394941,3.5903458701,6.20458319145,6.20458319145
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,20.4018837857,12.269658317,0.0,0.721640104496,3.8202394941,3.5903458701,96.3334618783,96.3334618783
 04/23  09:00:00,20.1930384547,12.269658317,0.0,0.512794773488,3.8202394941,3.5903458701,70.3646161896,70.3646161896
 04/23  10:00:00,35.1456223852,12.269658317,0.0,0.414314351622,15.2809579764,7.1806917402,55.7421181549,55.7421181549
 04/23  11:00:00,35.1240628733,12.269658317,0.0,0.392754839711,15.2809579764,7.1806917402,52.4456795474,52.4456795474
 04/23  12:00:00,45.109559042,12.269658317,0.0,0.344208106756,22.9214369646,9.5742556536,41.3218479848,41.3218479848
 04/23  13:00:00,45.0648515678,12.269658317,0.0,0.299500632597,22.9214369646,9.5742556536,35.5256347783,35.5256347783
 04/23  14:00:00,45.028186706,12.269658317,0.0,0.262835770756,22.9214369646,9.5742556536,31.6411891033,31.6411891033
 04/23  15:00:00,44.9971159854,12.269658317,0.0,0.231765050205,22.9214369646,9.5742556536,27.2501865395,27.2501865395
 04/23  16:00:00,44.9691930136,12.269658317,0.0,0.203842078406,22.9214369646,9.5742556536,21.9192531881,21.9192531881
 04/23  17:00:00,34.7805315111,12.269658317,0.0,0.0492234775197,15.2809579764,7.1806917402,34.2874606657,34.2874606657
 04/23  18:00:00,24.7893029224,12.269658317,0.0,0.0920377904157,7.6404789882,4.7871278268,38.8212198691,38.8212198691
 04/23  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,18.9970139232,12.269658317,0.0,1.04600527908,1.91011974705,2.3935639134,122.915488114,122.915488114
 04/24  07:00:00,25.4254768265,12.269658317,0.0,0.728211694463,7.6404789882,4.7871278268,89.4890440672,89.4890440672
 04/24  08:00:00,40.2955582983,12.269658317,0.0,0.547228813915,19.1011974705,8.3774736969,70.705030161,70.705030161
 04/24  09:00:00,57.786546317,12.269658317,0.0,0.363694942778,34.3821554469,10.7710376103,44.7411021026,44.7411021026
 04/24  10:00:00,57.6354420479,12.269658317,0.0,0.212590673688,34.3821554469,10.7710376103,27.7622120713,27.7622120713
 04/24  11:00:00,57.4544836863,12.2660854704,0.0,0.0352051586854,34.3821554469,10.7710376103,8.93122324031,8.93122324031
 04/24  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.85625218336,1.85625218336
 04/24  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,2.39566789152,2.39566789152
 04/24  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.57687844216,1.57687844216
 04/24  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.554293920673,0.554293920673
 04/24  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.23693300001,0.23693300001
 04/24  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.123340058915,0.123340058915
 04/24  18:00:00,44.7741932803,12.2660854704,0.0,0.0124151917107,22.9214369646,9.5742556536,2.92180320989,2.92180320989
 04/24  19:00:00,47.6226000398,12.269658317,0.0,0.101915771244,22.9214369646,9.5742556536,9.14207048816,9.14207048816
 04/24  20:00:00,48.1649402785,12.269658317,0.0,0.150610794081,19.1011974705,8.3774736969,12.1496486234,12.1496486234
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,19.1105891417,12.269658317,0.0,1.15958049759,1.91011974705,2.3935639134,141.337221654,141.337221654
 04/25  07:00:00,25.4781635537,12.269658317,0.0,0.780898421643,7.6404789882,4.7871278268,98.4445333013,98.4445333013
