Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/25  08:00:00,40.2498809135,12.269658317,0.0,0.501551429101,19.1011974705,8.3774736969,63.082621179,63.082621179
 04/25  09:00:00,57.6878214273,12.269658317,0.0,0.264970053107,34.3821554469,10.7710376103,29.0779890692,29.0779890692
 04/25  10:00:00,57.5319548755,12.269658317,0.0,0.1091035013,34.3821554469,10.7710376103,13.1029061646,13.1029061646
 04/25  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.37865207549,1.37865207549
 04/25  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0799171107648,0.0799171107648
 04/25  13:00:00,57.5162566088,12.2589397772,0.104123774447,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,57.6391625462,12.2589397772,0.22702971184,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,57.7634352234,12.2589397772,0.351302389031,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,57.7748504402,12.2589397772,0.362717605806,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,57.7197272718,12.2589397772,0.307594437444,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,44.9282983169,12.2589397772,0.173665921489,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,47.5216072537,12.2589397772,0.0116415250152,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,18.6321934068,12.269658317,0.0,0.681184762676,1.91011974705,2.3935639134,86.1863018528,86.1863018528
 04/26  07:00:00,25.1914784315,12.269658317,0.0,0.494213299452,7.6404789882,4.7871278268,62.6640544142,62.6640544142
 04/26  08:00:00,40.1269893296,12.269658317,0.0,0.378659845202,19.1011974705,8.3774736969,44.279850655,44.279850655
 04/26  09:00:00,57.6505952604,12.269658317,0.0,0.227743886221,34.3821554469,10.7710376103,20.4557983485,20.4557983485
 04/26  10:00:00,57.5633138894,12.269658317,0.0,0.140462515167,34.3821554469,10.7710376103,12.6380727633,12.6380727633
 04/26  11:00:00,57.4858360385,12.269658317,0.0,0.06298466429,34.3821554469,10.7710376103,3.60998099701,3.60998099701
 04/26  12:00:00,57.4181150495,12.2625126238,0.0,0.00240936847376,34.3821554469,10.7710376103,0.444390280332,0.444390280332
 04/26  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.000315540092413,0.000315540092413
 04/26  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,46.1340854853,12.2607262005,0.0,0.0,22.9214369646,9.5742556536,0.000200562680949,0.000200562680949
 04/26  20:00:00,48.0326188445,12.269658317,0.0,0.0182893600909,19.1011974705,8.3774736969,0.000153629642307,0.000153629642307
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,18.3472780091,12.269658317,0.0,0.396269365021,1.91011974705,2.3935639134,42.7656697474,42.7656697474
 04/27  07:00:00,24.9285167874,12.269658317,0.0,0.23125165536,7.6404789882,4.7871278268,21.99304402,21.99304402
 04/27  08:00:00,39.8597086464,12.269658317,0.0,0.111379162028,19.1011974705,8.3774736969,6.17330101523,6.17330101523
 04/27  09:00:00,57.4177098735,12.2625126238,0.0,0.00200419255232,34.3821554469,10.7710376103,0.00174494014003,0.00174494014003
 04/27  10:00:00,57.4137449062,12.2589397772,0.00161207187411,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,57.7342046116,12.2589397772,0.32207177727,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,57.9752030463,12.2589397772,0.563070211932,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,58.3499824189,12.2589397772,0.937849584528,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,58.1264164107,12.2589397772,0.714283576345,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,57.7770577247,12.2589397772,0.364924890349,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,57.7214409993,12.2589397772,0.309308164935,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,57.6405873962,12.2589397772,0.228454561876,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,44.7649291414,12.2589397772,0.0102967460257,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,46.132299062,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,18.5909826468,12.269658317,0.0,0.639974002718,1.91011974705,2.3935639134,79.707445904,79.707445904
 04/28  07:00:00,25.1906637815,12.269658317,0.0,0.493398649455,7.6404789882,4.7871278268,59.7122096183,59.7122096183
 04/28  08:00:00,40.1545183017,12.269658317,0.0,0.406188817323,19.1011974705,8.3774736969,49.0653729187,49.0653729187
 04/28  09:00:00,57.7439542589,12.269658317,0.0,0.321102884704,34.3821554469,10.7710376103,33.31754228,33.31754228
 04/28  10:00:00,57.6881251456,12.269658317,0.0,0.265273771357,34.3821554469,10.7710376103,30.0645687775,30.0645687775
 04/28  11:00:00,57.651006152,12.269658317,0.0,0.228154777759,34.3821554469,10.7710376103,23.5200518508,23.5200518508
 04/28  12:00:00,57.6471072983,12.269658317,0.0,0.224255924086,34.3821554469,10.7710376103,22.1794188258,22.1794188258
 04/28  13:00:00,57.6180041246,12.269658317,0.0,0.195152750438,34.3821554469,10.7710376103,17.8656919412,17.8656919412
 04/28  14:00:00,57.5942816996,12.269658317,0.0,0.171430325349,34.3821554469,10.7710376103,14.813425316,14.813425316
 04/28  15:00:00,57.5272530947,12.269658317,0.0,0.10440172048,34.3821554469,10.7710376103,5.62824223381,5.62824223381
 04/28  16:00:00,57.5057827208,12.269658317,0.0,0.0829313466338,34.3821554469,10.7710376103,2.69929883754,2.69929883754
 04/28  17:00:00,57.5688495842,12.269658317,0.0,0.145998209957,34.3821554469,10.7710376103,9.91809372944,9.91809372944
 04/28  18:00:00,44.9347093895,12.269658317,0.0,0.169358454272,22.9214369646,9.5742556536,12.6431871168,12.6431871168
 04/28  19:00:00,46.3484380217,12.269658317,0.0,0.20542041984,22.9214369646,9.5742556536,16.2747802663,16.2747802663
 04/28  20:00:00,48.2241619411,12.269658317,0.0,0.209832456729,19.1011974705,8.3774736969,15.677872669,15.677872669
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,18.1808243787,12.269658317,0.0,0.828206712941,1.91011974705,1.79517293505,94.3836462761,94.3836462761
 04/29  07:00:00,20.2565234456,12.269658317,0.0,0.576279764408,3.8202394941,3.5903458701,67.6309872016,67.6309872016
 04/29  08:00:00,30.1256221242,12.269658317,0.0,0.411335541438,11.4607184823,5.9839097835,48.8807368959,48.8807368959
 04/29  09:00:00,45.0290574045,12.269658317,0.0,0.263706469308,22.9214369646,9.5742556536,23.5392735284,23.5392735284
 04/29  10:00:00,57.5501106025,12.269658317,0.0,0.127259228261,34.3821554469,10.7710376103,5.21209240798,5.21209240798
 04/29  11:00:00,57.4139479343,12.2607262005,0.0,2.86766759665e-05,34.3821554469,10.7710376103,0.182712348941,0.182712348941
 04/29  12:00:00,57.4181925706,12.2589397772,0.00605973625889,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,57.6212556581,12.2589397772,0.20912282373,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,57.8003778133,12.2589397772,0.3882449789,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,57.8517560153,12.2589397772,0.439623180929,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,57.9048549265,12.2589397772,0.49272209218,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,57.8570549223,12.2589397772,0.444922087886,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,39.845211013,12.2589397772,0.107600068482,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,31.0812347096,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,37.969568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.000144628702313,0.000144628702313
 04/29  21:00:00,27.971170913,12.2660854704,0.0,0.028500078435,3.8202394941,3.5903458701,6.01189525114,6.01189525114
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.2856715364,12.269658317,0.0,0.605427855185,3.8202394941,3.5903458701,79.7701735839,79.7701735839
 04/30  09:00:00,19.9971592368,12.269658317,0.0,0.316915555591,3.8202394941,3.5903458701,41.915815016,41.915815016
 04/30  10:00:00,34.8788313786,12.269658317,0.0,0.147523345041,15.2809579764,7.1806917402,14.2812232087,14.2812232087
 04/30  11:00:00,34.7341312676,12.2625126238,0.0,0.00996892720447,15.2809579764,7.1806917402,1.19653243627,1.19653243627
 04/30  12:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,44.8703842943,12.2589397772,0.11575189889,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,45.0598624365,12.2589397772,0.305230041135,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,45.1321047277,12.2589397772,0.377472332297,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,45.3106843093,12.2589397772,0.556051913971,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,35.0141773024,12.2589397772,0.293587808652,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,24.7196708495,12.2589397772,0.0331242573073,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,17.211410268,12.269658317,0.0,0.638068290567,1.91011974705,2.3935639134,84.8515721341,84.8515721341
 05/01  07:00:00,25.17723467,12.269658317,0.0,0.479969537986,7.6404789882,4.7871278268,64.7891365978,64.7891365978
 05/01  08:00:00,40.1160600322,12.269658317,0.0,0.367730547766,19.1011974705,8.3774736969,50.230397004,50.230397004
 05/01  09:00:00,57.6420431133,12.269658317,0.0,0.219191739124,34.3821554469,10.7710376103,27.6850392408,27.6850392408
 05/01  10:00:00,57.5113135943,12.269658317,0.0,0.0884622201389,34.3821554469,10.7710376103,18.2627822968,18.2627822968
 05/01  11:00:00,57.4250637387,12.2660854704,0.0,0.00578521111198,34.3821554469,10.7710376103,5.14940807085,5.14940807085
 05/01  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.274177175779,0.274177175779
 05/01  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.008273947203,0.008273947203
 05/01  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,57.4169255612,12.2589397772,0.00479272686207,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,57.5058632343,12.2589397772,0.0937303999505,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,57.4555490806,12.2589397772,0.0434162461925,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,46.132299062,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.00392065365306,0.00392065365306
 05/01  20:00:00,48.0518684051,12.2660854704,0.0,0.0411117673038,19.1011974705,8.3774736969,6.79864666506,6.79864666506
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,17.5500300335,12.269658317,0.0,0.976688056049,1.91011974705,2.3935639134,121.398769884,121.398769884
 05/02  07:00:00,25.3931257252,12.269658317,0.0,0.695860593163,7.6404789882,4.7871278268,88.3881467015,88.3881467015
 05/02  08:00:00,40.3078662542,12.269658317,0.0,0.559536769764,19.1011974705,8.3774736969,72.9024648447,72.9024648447
 05/02  09:00:00,57.8263921122,12.269658317,0.0,0.403540737946,34.3821554469,10.7710376103,50.7336966072,50.7336966072
 05/02  10:00:00,57.7174128444,12.269658317,0.0,0.294561470216,34.3821554469,10.7710376103,42.2022275989,42.2022275989
 05/02  11:00:00,57.5530394712,12.269658317,0.0,0.130188096995,34.3821554469,10.7710376103,26.0962620433,26.0962620433
 05/02  12:00:00,57.454562303,12.269658317,0.0,0.0317109288117,34.3821554469,10.7710376103,11.7252462455,11.7252462455
 05/02  13:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,3.18283345884,3.18283345884
 05/02  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.531487613046,0.531487613046
 05/02  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.000389756987772,0.000389756987772
 05/02  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.000411698092063,0.000411698092063
 05/02  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,46.2074008113,12.269658317,0.0,0.0643832094664,22.9214369646,9.5742556536,4.24085480078,4.24085480078
 05/02  20:00:00,48.1907518284,12.269658317,0.0,0.176422344005,19.1011974705,8.3774736969,15.9446823891,15.9446823891
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,17.5834164282,12.269658317,0.0,1.01007445076,1.91011974705,2.3935639134,117.96263196,117.96263196
 05/03  07:00:00,25.3187539314,12.269658317,0.0,0.621488799378,7.6404789882,4.7871278268,72.2117983562,72.2117983562
 05/03  08:00:00,40.1517448964,12.269658317,0.0,0.403415411966,19.1011974705,8.3774736969,44.9827940664,44.9827940664
 05/03  09:00:00,57.6395053097,12.269658317,0.0,0.216653935537,34.3821554469,10.7710376103,15.1099007016,15.1099007016
 05/03  10:00:00,57.5483183643,12.269658317,0.0,0.125466990097,34.3821554469,10.7710376103,3.32192200215,3.32192200215
 05/03  11:00:00,57.4222292527,12.2625126238,0.0,0.00652357167257,34.3821554469,10.7710376103,0.0756638353915,0.0756638353915
 05/03  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,57.5359568023,12.2589397772,0.123823967912,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,57.6969246235,12.2589397772,0.284791789179,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,57.8065643719,12.2589397772,0.39443153753,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,57.8657954469,12.2589397772,0.453662612532,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.8324341921,12.2589397772,0.420301357723,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,45.0284874604,12.2589397772,0.273855065082,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,46.1872307332,12.2589397772,0.0549316711202,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,17.1617240117,12.269658317,0.0,0.588382034289,1.91011974705,2.3935639134,69.4409340241,69.4409340241
 05/04  07:00:00,25.0859896334,12.269658317,0.0,0.388724501403,7.6404789882,4.7871278268,44.2932315077,44.2932315077
 05/04  08:00:00,39.9940299454,12.269658317,0.0,0.245700460946,19.1011974705,8.3774736969,24.5634679418,24.5634679418
 05/04  09:00:00,57.4981319767,12.269658317,0.0,0.0752806025386,34.3821554469,10.7710376103,1.61824640345,1.61824640345
 05/04  10:00:00,57.4140412986,12.2607262005,0.0,0.000122040965957,34.3821554469,10.7710376103,0.00149319864697,0.00149319864697
 05/04  11:00:00,57.5114128386,12.2589397772,0.0992800042691,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,57.8117097946,12.2589397772,0.399576960234,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,58.0436019631,12.2589397772,0.631469128743,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,58.3511889039,12.2589397772,0.939056069492,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,60.2017162079,12.2589397772,2.78958337352,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,62.9402919892,12.2589397772,5.52815915486,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,63.6160988122,12.2589397772,6.20396597783,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,49.7679603614,12.2589397772,5.01332796603,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,47.4298285933,12.2589397772,1.29752953131,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,48.1789754068,12.2589397772,0.175364462255,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,17.1387226342,12.269658317,0.0,0.565380656728,1.91011974705,2.3935639134,75.6768260808,75.6768260808
 05/05  07:00:00,25.0909338171,12.269658317,0.0,0.39366868513,7.6404789882,4.7871278268,50.8340981077,50.8340981077
 05/05  08:00:00,40.0099572708,12.269658317,0.0,0.261627786417,19.1011974705,8.3774736969,30.470704157,30.470704157
 05/05  09:00:00,57.5142570567,12.269658317,0.0,0.091405682512,34.3821554469,10.7710376103,4.78720015292,4.78720015292
 05/05  10:00:00,57.4189308872,12.2625126238,0.0,0.0032252062123,34.3821554469,10.7710376103,0.00134420873043,0.00134420873043
 05/05  11:00:00,57.456317946,12.2589397772,0.0441851116781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,57.7152795594,12.2589397772,0.303146725062,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,57.9418483481,12.2589397772,0.529715513753,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,58.1786405567,12.2589397772,0.766507722368,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,58.4918303071,12.2589397772,1.07969747271,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,58.6673611115,12.2589397772,1.25522827716,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,58.5740325888,12.2589397772,1.16189975443,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,45.5977195402,12.2589397772,0.843087144851,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,46.4549252881,12.2589397772,0.322626226063,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,48.0896572359,12.2589397772,0.0860462913073,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.3637635299,12.269658317,0.0,0.388812530778,1.91011974705,1.79517293505,51.9618146034,51.9618146034
 05/06  07:00:00,19.956130223,12.269658317,0.0,0.275886541799,3.8202394941,3.5903458701,36.9560791748,36.9560791748
 05/06  08:00:00,29.8783888095,12.269658317,0.0,0.164102226715,11.4607184823,5.9839097835,20.321303965,20.321303965
 05/06  09:00:00,44.7680187031,12.2625126238,0.0,0.00981346109791,22.9214369646,9.5742556536,0.265086398864,0.265086398864
 05/06  10:00:00,57.4321721098,12.2589397772,0.0200392754406,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,57.8029400591,12.2589397772,0.390807224714,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,58.2098846558,12.2589397772,0.797751821474,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,59.3791461984,12.2589397772,1.96701336402,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,61.4204786796,12.2589397772,4.00834584521,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,62.9938091836,12.2589397772,5.58167634924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,63.7974328701,12.2589397772,6.38530003576,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,62.564268909,12.2589397772,5.15213607466,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,40.4974353411,12.2589397772,0.759824396571,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,29.9289170481,12.2589397772,0.225349005092,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,38.0101125558,12.2589397772,0.0405445128741,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,27.9355251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,19.788215998,12.269658317,0.0,0.107972316792,3.8202394941,3.5903458701,16.4993665791,16.4993665791
 05/07  09:00:00,19.673350295,12.2607262005,0.0,0.00203873029346,3.8202394941,3.5903458701,0.947675371477,0.947675371477
 05/07  10:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,34.7516356283,12.2589397772,0.0310461344922,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,45.3787390004,12.2589397772,0.624106605019,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,46.221432853,12.2589397772,1.46680045763,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,48.9563429125,12.2589397772,4.20171051717,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,50.513795339,12.2589397772,5.75916294359,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,51.103333847,12.2589397772,6.34870145161,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,35.7883681675,12.2589397772,1.06777867376,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.7116119218,12.2589397772,0.0250653296219,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,16.6864952536,12.269658317,0.0,0.11315327618,1.91011974705,2.3935639134,14.1626331088,14.1626331088
 05/08  07:00:00,24.7775864508,12.269658317,0.0,0.0803213187887,7.6404789882,4.7871278268,6.21425411051,6.21425411051
 05/08  08:00:00,39.7843122811,12.269658317,0.0,0.035982796736,19.1011974705,8.3774736969,0.137895662767,0.137895662767
 05/08  09:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,3.30379567969e-05,3.30379567969e-05
 05/08  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,57.4979622449,12.2589397772,0.0858294105282,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,57.7129052655,12.2589397772,0.300772431173,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,57.9640703495,12.2589397772,0.55193751517,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,58.4361000162,12.2589397772,1.02396718184,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,60.6762463745,12.2589397772,3.26411354012,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,62.4690418039,12.2589397772,5.05690896957,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,60.1018395541,12.2589397772,2.6897067197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,45.8688880992,12.2589397772,1.1142557038,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,45.2604544319,12.2589397772,0.505822036513,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,48.2524940784,12.2589397772,0.248883133866,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,16.7682448592,12.269658317,0.0,0.194902881788,1.91011974705,2.3935639134,19.2762434652,19.2762434652
 05/09  07:00:00,24.8034041317,12.269658317,0.0,0.106138999692,7.6404789882,4.7871278268,5.13838970621,5.13838970621
 05/09  08:00:00,39.7615021355,12.2660854704,0.0,0.0167454977326,19.1011974705,8.3774736969,0.00443721220963,0.00443721220963
 05/09  09:00:00,57.4589652687,12.2589397772,0.0468324342982,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,57.8641198304,12.2589397772,0.451986996012,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,58.6619191146,12.2589397772,1.24978628027,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,61.1065209576,12.2589397772,3.69438812324,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,61.7602659504,12.2589397772,4.34813311605,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,62.2116954299,12.2589397772,4.79956259552,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,61.1942213675,12.2589397772,3.78208853311,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,59.9044686753,12.2589397772,2.49233584091,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,62.2030875762,12.2589397772,4.79095474184,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,47.410816412,12.2589397772,2.65618401659,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,45.3946093955,12.2589397772,0.639977000178,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,48.278011866,12.2589397772,0.274400921457,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,16.7494101452,12.269658317,0.0,0.17606816779,1.91011974705,2.3935639134,22.0525355022,22.0525355022
 05/10  07:00:00,24.8485158237,12.269658317,0.0,0.151250691711,7.6404789882,4.7871278268,16.6803677113,16.6803677113
 05/10  08:00:00,39.8407888384,12.269658317,0.0,0.0924593540212,19.1011974705,8.3774736969,10.2563101141,10.2563101141
 05/10  09:00:00,57.413026046,12.2598329888,0.0,0.0,34.3821554469,10.7710376103,0.00288314615849,0.00288314615849
 05/10  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,57.4510174936,12.2589397772,0.0388846592822,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,57.5567772352,12.2589397772,0.144644400791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,57.5021903171,12.2589397772,0.0900574827842,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,57.4136467888,12.2589397772,0.00151395441165,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.000149006245475,0.000149006245475
 05/10  19:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,48.0251697332,12.2660854704,0.0,0.0144130954078,19.1011974705,8.3774736969,1.40763358647,1.40763358647
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,17.0545763436,12.269658317,0.0,0.481234366148,1.91011974705,2.3935639134,57.3731692621,57.3731692621
 05/11  07:00:00,25.0302325229,12.269658317,0.0,0.332967390874,7.6404789882,4.7871278268,36.5902059162,36.5902059162
 05/11  08:00:00,40.0001197988,12.269658317,0.0,0.251790314435,19.1011974705,8.3774736969,24.8168709612,24.8168709612
 05/11  09:00:00,57.5444118951,12.269658317,0.0,0.121560520899,34.3821554469,10.7710376103,4.98147422585,4.98147422585
 05/11  10:00:00,57.4494453905,12.269658317,0.0,0.0265940162924,34.3821554469,10.7710376103,0.0289774507663,0.0289774507663
 05/11  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.29312387537e-05,1.29312387537e-05
 05/11  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,57.4753164307,12.2589397772,0.0631835963131,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,57.5671858825,12.2589397772,0.155053048157,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,57.529218496,12.2589397772,0.117085661629,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,57.4507121526,12.2589397772,0.0385793182784,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,16.8621090317,12.269658317,0.0,0.288767054231,1.91011974705,2.3935639134,25.6916641191,25.6916641191
 05/12  07:00:00,24.8708195372,12.269658317,0.0,0.173554405242,7.6404789882,4.7871278268,11.2203208929,11.2203208929
 05/12  08:00:00,39.8479075877,12.269658317,0.0,0.0995781032908,19.1011974705,8.3774736969,1.64383659475,1.64383659475
 05/12  09:00:00,57.418727149,12.2625126238,0.0,0.00302146798758,34.3821554469,10.7710376103,6.93429877591e-05,6.93429877591e-05
 05/12  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,57.5596742217,12.2589397772,0.147541387338,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,57.8186353086,12.2589397772,0.406502474197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,57.9576291067,12.2589397772,0.545496272349,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,58.1508096738,12.2589397772,0.738676839442,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,58.3241233435,12.2589397772,0.911990509165,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,58.3884369527,12.2589397772,0.976304118297,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,58.1236368603,12.2589397772,0.711504025937,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,45.0852480669,12.2589397772,0.330615671495,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,44.8304158136,12.2589397772,0.0757834182141,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,16.1441476671,12.269658317,0.0,0.169196667974,1.91011974705,1.79517293505,17.8592835639,17.8592835639
 05/13  07:00:00,19.8291992537,12.269658317,0.0,0.148955572517,3.8202394941,3.5903458701,14.0277735363,14.0277735363
 05/13  08:00:00,29.8350270248,12.269658317,0.0,0.120740442026,11.4607184823,5.9839097835,9.42603535872,9.42603535872
 05/13  09:00:00,44.8063055161,12.269658317,0.0,0.0409545809407,22.9214369646,9.5742556536,0.0142792092112,0.0142792092112
 05/13  10:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,0.00316089849459,0.00316089849459
 05/13  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,57.8247852449,12.2589397772,0.412652410572,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,58.8793433144,12.2589397772,1.46721048,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,62.8815259982,12.2589397772,5.46939316383,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,66.3959831131,12.2589397772,8.98385027875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,66.6702035327,12.2589397772,9.25807069837,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,66.4618257845,12.2589397772,9.04969295018,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,47.6403752064,12.2589397772,7.90276426187,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,36.1351964971,12.2589397772,6.4316284541,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,40.4683163317,12.2589397772,2.49874828871,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,28.1197473541,12.2589397772,0.184222212734,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,19.8231567375,12.269658317,0.0,0.142913056261,3.8202394941,3.5903458701,20.9612494895,20.9612494895
 05/14  09:00:00,19.7420827769,12.269658317,0.0,0.0618390957327,3.8202394941,3.5903458701,9.6090450104,9.6090450104
 05/14  10:00:00,34.727153461,12.2625126238,0.0,0.0029911206681,15.2809579764,7.1806917402,0.195122305992,0.195122305992
 05/14  11:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.00139908361481,0.00139908361481
 05/14  12:00:00,44.8213535288,12.2589397772,0.0667211334341,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,45.0762891422,12.2589397772,0.321656746842,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,45.2929048568,12.2589397772,0.538272461404,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,45.4975624273,12.2589397772,0.742930031913,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,45.6492336201,12.2589397772,0.89460122477,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,35.123944588,12.2589397772,0.403355094233,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,24.7857931999,12.2589397772,0.0992466077118,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,17.0715221784,12.269658317,0.0,0.498180200899,1.91011974705,2.3935639134,63.7498867174,63.7498867174
 05/15  07:00:00,25.0087611228,12.269658317,0.0,0.31149599077,7.6404789882,4.7871278268,36.1906055612,36.1906055612
 05/15  08:00:00,39.9056028355,12.269658317,0.0,0.157273351112,19.1011974705,8.3774736969,11.178182359,11.178182359
 05/15  09:00:00,57.4206599121,12.2625126238,0.0,0.0049542310744,34.3821554469,10.7710376103,0.000131461004002,0.000131461004002
 05/15  10:00:00,57.4226502378,12.2589397772,0.0105174034044,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,57.7200150756,12.2589397772,0.307882241196,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.9800084801,12.2589397772,0.56787564575,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,58.4472850953,12.2589397772,1.03515226098,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,60.7491622418,12.2589397772,3.33702940742,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,63.312721105,12.2589397772,5.90058827065,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,64.5213004252,12.2589397772,7.10916759083,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,64.8110001157,12.2589397772,7.39886728138,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,50.9396634042,12.2589397772,6.18503100883,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,47.8680482931,12.2589397772,3.11341589772,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,48.6880329505,12.2589397772,0.684422005971,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
