Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,16.5915433811,12.269658317,0.0,0.0182014036352,1.91011974705,2.3935639134,0.480516034147,0.480516034147
 05/16  07:00:00,24.6911372179,12.2625126238,0.0,0.00101777908651,7.6404789882,4.7871278268,0.00907493798128,0.00907493798128
 05/16  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,57.9862835649,12.2589397772,0.574150730486,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,60.1837480952,12.2589397772,2.77161526078,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,68.2237412272,12.2589397772,10.8116083928,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,71.7739028597,12.2589397772,14.3617700253,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,73.454347436,12.2589397772,16.0422146017,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,72.6950396417,12.2589397772,15.2829068073,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,70.4182080595,12.2589397772,13.0060752251,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,68.7197605896,12.2589397772,11.3076277553,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,67.2730291949,12.2589397772,9.86089636053,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,51.4414075069,12.2589397772,6.68677511152,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,46.7782295608,12.2589397772,2.02359716547,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,47.6694230226,12.2589397772,1.04347874466,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,16.6583640138,12.269658317,0.0,0.0850220363912,1.91011974705,2.3935639134,14.4190814661,14.4190814661
 05/17  07:00:00,24.7993234376,12.269658317,0.0,0.1020583056,7.6404789882,4.7871278268,13.3325756272,13.3325756272
 05/17  08:00:00,39.8135601203,12.269658317,0.0,0.0652306358511,19.1011974705,8.3774736969,6.88976169689,6.88976169689
 05/17  09:00:00,57.413026046,12.2598329888,0.0,0.0,34.3821554469,10.7710376103,0.00249477788239,0.00249477788239
 05/17  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,57.4444906688,12.2589397772,0.0323578343971,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,57.5535952077,12.2589397772,0.141462373331,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,57.5637394697,12.2589397772,0.151606635336,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,57.511427338,12.2589397772,0.0992945036177,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,46.6259442779,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.1386812785,12.269658317,0.0,0.565339301055,1.91011974705,2.3935639134,68.5671584363,68.5671584363
 05/18  07:00:00,25.1231029946,12.269658317,0.0,0.42583786255,7.6404789882,4.7871278268,50.4152874139,50.4152874139
 05/18  08:00:00,40.1003100046,12.269658317,0.0,0.351980520187,19.1011974705,8.3774736969,40.1185152193,40.1185152193
 05/18  09:00:00,57.6685764452,12.269658317,0.0,0.24572507098,34.3821554469,10.7710376103,22.8425300788,22.8425300788
 05/18  10:00:00,57.5935940585,12.269658317,0.0,0.170742684271,34.3821554469,10.7710376103,16.8621501695,16.8621501695
 05/18  11:00:00,57.497603082,12.269658317,0.0,0.0747517077553,34.3821554469,10.7710376103,10.6251282492,10.6251282492
 05/18  12:00:00,57.4391829576,12.2660854704,0.0,0.0199044299916,34.3821554469,10.7710376103,4.79415480095,4.79415480095
 05/18  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.198446834669,0.198446834669
 05/18  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.00396929901811,0.00396929901811
 05/18  18:00:00,44.7588595285,12.2625126238,0.0,0.000654286481112,22.9214369646,9.5742556536,0.00407751986692,0.00407751986692
 05/18  19:00:00,44.8415795683,12.269658317,0.0,0.0762286331389,22.9214369646,9.5742556536,2.95827675014,2.95827675014
 05/18  20:00:00,46.7922900799,12.269658317,0.0,0.155627262145,19.1011974705,8.3774736969,11.5525920672,11.5525920672
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.4040488232,12.269658317,0.0,0.830706845758,1.91011974705,2.3935639134,96.8823222678,96.8823222678
 05/19  07:00:00,25.1921928104,12.269658317,0.0,0.494927678389,7.6404789882,4.7871278268,56.0150766099,56.0150766099
 05/19  08:00:00,40.0342173748,12.269658317,0.0,0.285887890388,19.1011974705,8.3774736969,27.2356289383,27.2356289383
 05/19  09:00:00,57.5005452682,12.269658317,0.0,0.0776938940406,34.3821554469,10.7710376103,1.65393008897,1.65393008897
 05/19  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,57.5210346615,12.2589397772,0.108901827089,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,57.8586591335,12.2589397772,0.44652629914,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,58.2427935584,12.2589397772,0.830660724005,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,59.9894087363,12.2589397772,2.57727590189,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,62.015431659,12.2589397772,4.6032988246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,62.5358145366,12.2589397772,5.12368170224,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,62.5322490199,12.2589397772,5.12011618556,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,48.7119581106,12.2589397772,3.95732571522,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,45.7712016168,12.2589397772,1.01656922148,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,46.8986394348,12.2589397772,0.27269515691,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,16.206608951,12.269658317,0.0,0.231657951862,1.91011974705,1.79517293505,25.9827585299,25.9827585299
 05/20  07:00:00,19.8183450052,12.269658317,0.0,0.138101324005,3.8202394941,3.5903458701,11.3916857573,11.3916857573
 05/20  08:00:00,29.7815733127,12.269658317,0.0,0.0672867299288,11.4607184823,5.9839097835,1.60065124524,1.60065124524
 05/20  09:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,9.80050854834e-05,9.80050854834e-05
 05/20  10:00:00,57.4944126778,12.2589397772,0.0822798434543,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,57.9041864745,12.2589397772,0.492053640137,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,58.1829403443,12.2589397772,0.770807509889,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,58.4257613396,12.2589397772,1.01362850528,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,58.9431092435,12.2589397772,1.53097640917,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,59.3837527702,12.2589397772,1.9716199358,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,60.752719582,12.2589397772,3.34058674764,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,61.9006496412,12.2589397772,4.48851680684,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,40.9196885361,12.2589397772,1.18207759149,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,29.889192383,12.2589397772,0.185624340012,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,36.5945966491,12.2589397772,0.00269527282963,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,27.9355251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,19.8629143042,12.269658317,0.0,0.182670622961,3.8202394941,3.5903458701,24.4495641455,24.4495641455
 05/21  09:00:00,19.7026554273,12.2678718937,0.0,0.0241981693892,3.8202394941,3.5903458701,2.21176811165,2.21176811165
 05/21  10:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,45.0626789618,12.2589397772,0.308046566387,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,45.3166912005,12.2589397772,0.562058805183,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,46.2561947623,12.2589397772,1.50156236693,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,48.0821874643,12.2589397772,3.32755506892,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,48.588006042,12.2589397772,3.83337364668,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,37.2414686331,12.2589397772,2.52087913931,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,25.4479078814,12.2589397772,0.761361289238,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,16.7675112318,12.269658317,0.0,0.194169254369,1.91011974705,2.3935639134,21.0889243348,21.0889243348
 05/22  07:00:00,24.7924009289,12.269658317,0.0,0.0951357968795,7.6404789882,4.7871278268,5.13628136854,5.13628136854
 05/22  08:00:00,39.7450299045,12.2625126238,0.0,0.00384611329033,19.1011974705,8.3774736969,0.004888297243,0.004888297243
 05/22  09:00:00,57.5689694813,12.2589397772,0.156836646921,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,57.996174313,12.2589397772,0.584041478644,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,59.0499596882,12.2589397772,1.63782685388,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,62.3636563998,12.2589397772,4.95152356544,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,65.1923655188,12.2589397772,7.78023268439,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,67.0184287439,12.2589397772,9.60629590955,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,69.0969482106,12.2589397772,11.6848153762,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,69.2682731905,12.2589397772,11.8561403561,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,67.7912741314,12.2589397772,10.379141297,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,48.573916124,12.2589397772,3.81928372868,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,45.2461172683,12.2589397772,0.491484872981,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,46.9838673068,12.2589397772,0.357923028859,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,3.33191230658e-05,3.33191230658e-05
 05/23  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,57.826187411,12.2589397772,0.414054576603,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,57.937751539,12.2589397772,0.525618704683,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,58.097772865,12.2589397772,0.685640030635,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,58.1171992404,12.2589397772,0.705066405992,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,58.0710753488,12.2589397772,0.65894251443,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,57.8468177326,12.2589397772,0.434684898252,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,57.8057029263,12.2589397772,0.393570091963,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,57.7306662782,12.2589397772,0.318533443786,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,57.4602667138,12.2589397772,0.0481338794359,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.000151524506215,0.000151524506215
 05/23  20:00:00,46.6348367871,12.2625126238,0.0,0.00531966257575,19.1011974705,8.3774736969,0.558719623143,0.558719623143
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,17.0561721455,12.269658317,0.0,0.482830168051,1.91011974705,2.3935639134,58.0906213262,58.0906213262
 05/24  07:00:00,25.0648818109,12.269658317,0.0,0.367616678888,7.6404789882,4.7871278268,42.7366486955,42.7366486955
 05/24  08:00:00,40.035953671,12.269658317,0.0,0.287624186546,19.1011974705,8.3774736969,30.9716057051,30.9716057051
 05/24  09:00:00,57.5966302873,12.269658317,0.0,0.173778913091,34.3821554469,10.7710376103,13.0292550838,13.0292550838
 05/24  10:00:00,57.5431919463,12.269658317,0.0,0.120340572103,34.3821554469,10.7710376103,10.5371713798,10.5371713798
 05/24  11:00:00,57.4853214499,12.269658317,0.0,0.0624700757229,34.3821554469,10.7710376103,4.94049889451,4.94049889451
 05/24  12:00:00,57.4610098198,12.269658317,0.0,0.0381584455796,34.3821554469,10.7710376103,2.8100962538,2.8100962538
 05/24  13:00:00,57.4307765516,12.2678718937,0.0,0.00971160070977,34.3821554469,10.7710376103,0.421279521714,0.421279521714
 05/24  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.000314170796152,0.000314170796152
 05/24  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.000130239875608,0.000130239875608
 05/24  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.00387883149244,0.00387883149244
 05/24  17:00:00,57.4181845356,12.2642990471,0.0,0.000692431326033,34.3821554469,10.7710376103,0.00364252193113,0.00364252193113
 05/24  18:00:00,44.805003003,12.269658317,0.0,0.0396520677506,22.9214369646,9.5742556536,0.196962959099,0.196962959099
 05/24  19:00:00,44.8667070124,12.269658317,0.0,0.101356077215,22.9214369646,9.5742556536,5.00303183112,5.00303183112
 05/24  20:00:00,46.7739005873,12.269658317,0.0,0.137237769597,19.1011974705,8.3774736969,7.96707473987,7.96707473987
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,17.133199358,12.269658317,0.0,0.559857380552,1.91011974705,2.3935639134,63.1509623015,63.1509623015
 05/25  07:00:00,25.0521854308,12.269658317,0.0,0.354920298754,7.6404789882,4.7871278268,38.0585458538,38.0585458538
 05/25  08:00:00,39.9618403766,12.269658317,0.0,0.213510892143,19.1011974705,8.3774736969,18.2248259826,18.2248259826
 05/25  09:00:00,57.4511238589,12.2660854704,0.0,0.0318453313411,34.3821554469,10.7710376103,0.372084284751,0.372084284751
 05/25  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.00322884542423,0.00322884542423
 05/25  11:00:00,57.4282774546,12.2589397772,0.0161446202557,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,57.6335005337,12.2589397772,0.221367699313,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,57.7954719284,12.2589397772,0.383339094045,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,57.9377939396,12.2589397772,0.525661105278,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,58.2614966116,12.2589397772,0.849363777246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,58.3259224525,12.2589397772,0.91378961813,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,58.1819791271,12.2589397772,0.769846292687,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,45.2648638068,12.2589397772,0.510231411465,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,45.0003514094,12.2589397772,0.245719014023,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,46.6432752362,12.2589397772,0.017330958254,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,17.0258105934,12.269658317,0.0,0.45246861592,1.91011974705,2.3935639134,55.1087674013,55.1087674013
 05/26  07:00:00,24.982660715,12.269658317,0.0,0.285395582993,7.6404789882,4.7871278268,31.7617923485,31.7617923485
 05/26  08:00:00,39.8955105326,12.269658317,0.0,0.147181048212,19.1011974705,8.3774736969,9.93725390809,9.93725390809
 05/26  09:00:00,57.4294026886,12.2642990471,0.0,0.0119105843392,34.3821554469,10.7710376103,0.00228960789438,0.00228960789438
 05/26  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,57.4893378311,12.2589397772,0.0772049967009,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,57.7304078095,12.2589397772,0.31827497511,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,57.8070332804,12.2589397772,0.394900446048,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,57.8218915679,12.2589397772,0.409758733584,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,57.9298972943,12.2589397772,0.517764459962,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,57.9634509515,12.2589397772,0.551318117125,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,57.9136857058,12.2589397772,0.501552871394,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,45.1592142958,12.2589397772,0.404581900417,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,44.9862772361,12.2589397772,0.23164484071,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,46.7008925712,12.2589397772,0.0749482932829,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.1601358336,12.269658317,0.0,0.18518483452,1.91011974705,1.79517293505,19.7424382436,19.7424382436
 05/27  07:00:00,19.8181923747,12.269658317,0.0,0.137948693523,3.8202394941,3.5903458701,10.5124974877,10.5124974877
 05/27  08:00:00,29.8033602828,12.269658317,0.0,0.0890736999869,11.4607184823,5.9839097835,2.37058759957,2.37058759957
 05/27  09:00:00,44.7653991436,12.2642990471,0.0,0.00540747826418,22.9214369646,9.5742556536,0.00304087778239,0.00304087778239
 05/27  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,57.5461317721,12.2589397772,0.133998937755,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,57.8215499698,12.2589397772,0.409417135459,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,57.9694032141,12.2589397772,0.557270379776,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,58.1272092926,12.2589397772,0.715076458262,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,58.4687556919,12.2589397772,1.05662285752,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,58.1315831317,12.2589397772,0.719450297366,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,57.7983179561,12.2589397772,0.386185121719,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,39.7522716106,12.2589397772,0.0146606660089,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,29.703568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,36.5919013763,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,27.9355251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,19.7741768496,12.269658317,0.0,0.0939331684027,3.8202394941,3.5903458701,9.00607541232,9.00607541232
 05/28  09:00:00,19.7299202271,12.269658317,0.0,0.0496765459381,3.8202394941,3.5903458701,2.06473396779,2.06473396779
 05/28  10:00:00,34.7292035229,12.2642990471,0.0,0.00325475921702,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,2.40214611672,2.40214611672
 05/28  18:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,12.792790274,12.792790274
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.1063614516,12.269658317,0.0,0.426117770348,3.8202394941,3.5903458701,50.353194433,50.353194433
 05/29  09:00:00,19.8774621314,12.269658317,0.0,0.19721845019,3.8202394941,3.5903458701,24.593062708,24.593062708
 05/29  10:00:00,34.8018757084,12.269658317,0.0,0.0705676747931,15.2809579764,7.1806917402,4.8100646168,4.8100646168
 05/29  11:00:00,34.7263107011,12.2625126238,0.0,0.00214836075786,15.2809579764,7.1806917402,0.00677986570881,0.00677986570881
 05/29  12:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,44.8677183427,12.2589397772,0.113085947356,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,45.106207367,12.2589397772,0.351574971639,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,45.315808325,12.2589397772,0.561175929681,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,45.5314893552,12.2589397772,0.776856959789,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,35.1707099128,12.2589397772,0.45012041905,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,24.8913526722,12.2589397772,0.204806080069,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,16.8718923981,12.269658317,0.0,0.298550420649,1.91011974705,2.3935639134,34.2512652863,34.2512652863
 05/30  07:00:00,24.8554525091,12.269658317,0.0,0.158187377087,7.6404789882,4.7871278268,12.3764556582,12.3764556582
 05/30  08:00:00,39.7841477486,12.2678718937,0.0,0.0376046874606,19.1011974705,8.3774736969,0.0489755308268,0.0489755308268
 05/30  09:00:00,57.4915465567,12.2589397772,0.0794137223499,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,57.9175964216,12.2589397772,0.505463587225,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,60.7020101673,12.2589397772,3.28987733294,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,64.4664611914,12.2589397772,7.05432835701,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,65.992442701,12.2589397772,8.58030986665,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,66.8032883577,12.2589397772,9.39115552332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,69.8969125924,12.2589397772,12.4847797581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,70.9779303699,12.2589397772,13.5657975356,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,69.7578066895,12.2589397772,12.3456738551,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,55.6113244752,12.2589397772,10.8566920799,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,52.5477715322,12.2589397772,7.79313913682,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,48.8251039568,12.2589397772,3.57682634558,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,16.6857699496,12.269658317,0.0,0.112427972102,1.91011974705,2.3935639134,9.33407865835,9.33407865835
 05/31  07:00:00,24.7081334997,12.2642990471,0.0,0.0162276375925,7.6404789882,4.7871278268,0.194794921152,0.194794921152
 05/31  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,57.783022363,12.2589397772,0.37088952866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,58.0737211947,12.2589397772,0.661588360349,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,58.5261323462,12.2589397772,1.11399951179,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,58.7316632043,12.2589397772,1.31953036989,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,59.3632520563,12.2589397772,1.9511192219,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,61.1547193201,12.2589397772,3.74258648577,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,62.6424552839,12.2589397772,5.23032244949,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,62.7403514714,12.2589397772,5.32821863703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,62.7227671557,12.2589397772,5.31063432129,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,49.0895364038,12.2589397772,4.33490400844,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,45.8975143726,12.2589397772,1.14288197719,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,45.738679258,12.2589397772,0.490401646804,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,16.7419875439,12.269658317,0.0,0.168645566402,1.91011974705,2.3935639134,20.3158619068,20.3158619068
 06/01  07:00:00,24.7906321829,12.269658317,0.0,0.0933670509088,7.6404789882,4.7871278268,10.2982324817,10.2982324817
 06/01  08:00:00,39.7569525079,12.2678718937,0.0,0.0104094467644,19.1011974705,8.3774736969,0.167369027638,0.167369027638
 06/01  09:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,57.4270885987,12.2589397772,0.0149557643219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,57.7871291935,12.2589397772,0.374996359141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,58.1745017327,12.2589397772,0.762368898315,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,58.5049152221,12.2589397772,1.09278238776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,59.8390740681,12.2589397772,2.42694123371,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,62.2611818085,12.2589397772,4.8490489741,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,62.7657285136,12.2589397772,5.35359567925,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,62.6198247666,12.2589397772,5.20769193224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,49.6862748089,12.2589397772,4.93164241355,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,47.3853541186,12.2589397772,2.6307217232,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,45.6716585187,12.2589397772,0.423380907434,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.7416047206,12.269658317,0.0,0.168262743118,1.91011974705,2.3935639134,17.324233701,17.324233701
 06/02  07:00:00,24.8421504447,12.269658317,0.0,0.144885312678,7.6404789882,4.7871278268,11.396762528,11.396762528
 06/02  08:00:00,39.8286412892,12.269658317,0.0,0.080311804834,19.1011974705,8.3774736969,1.55454093898,1.55454093898
 06/02  09:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,0.000185268582375,0.000185268582375
 06/02  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.5772296062,12.2589397772,0.165096771843,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,57.6854793137,12.2589397772,0.273346479294,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,57.6077180005,12.2589397772,0.195585166094,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,57.4983694155,12.2589397772,0.0862365811001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,57.5685984664,12.2589397772,0.156465632045,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,57.4547383505,12.2589397772,0.0426055161784,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,44.7564188187,12.2607262005,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,44.8251448435,12.269658317,0.0,0.0597939083028,22.9214369646,9.5742556536,0.160877061074,0.160877061074
 06/02  20:00:00,45.3408505847,12.269658317,0.0,0.0818544336235,19.1011974705,8.3774736969,0.518768709464,0.518768709464
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.3697049129,12.269658317,0.0,0.394753913796,1.91011974705,1.79517293505,40.195537048,40.195537048
 06/03  07:00:00,19.975700282,12.269658317,0.0,0.295456600815,3.8202394941,3.5903458701,30.6589382618,30.6589382618
 06/03  08:00:00,29.9564340736,12.269658317,0.0,0.24214749082,11.4607184823,5.9839097835,23.220650788,23.220650788
 06/03  09:00:00,44.9033574057,12.269658317,0.0,0.138006470457,22.9214369646,9.5742556536,5.5228439349,5.5228439349
 06/03  10:00:00,57.4790032961,12.269658317,0.0,0.0561519218769,34.3821554469,10.7710376103,0.1497203645,0.1497203645
 06/03  11:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,57.4176222997,12.2589397772,0.0054894653714,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,57.5168737818,12.2589397772,0.104740947413,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,57.5482347397,12.2589397772,0.13610190529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,57.4786540763,12.2589397772,0.066521241973,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,29.703568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,35.2256601806,12.2642990471,0.0,0.00606620105898,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,28.0208200974,12.269658317,0.0,0.0745764161589,3.8202394941,3.5903458701,1.86971722566,1.86971722566
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,19.915812196,12.269658317,0.0,0.235568514764,3.8202394941,3.5903458701,24.385051732,24.385051732
 06/04  09:00:00,19.8108039856,12.269658317,0.0,0.130560304371,3.8202394941,3.5903458701,8.5448347707,8.5448347707
 06/04  10:00:00,34.7489051405,12.2660854704,0.0,0.0211699535071,15.2809579764,7.1806917402,0.0673041674207,0.0673041674207
 06/04  11:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.00102062443736,0.00102062443736
 06/04  12:00:00,44.8838859409,12.2589397772,0.129253545521,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,45.0780786874,12.2589397772,0.323446292,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,45.1930575372,12.2589397772,0.438425141838,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,45.2277639463,12.2589397772,0.473131550902,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,45.4762014917,12.2589397772,0.721569096363,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,35.3126981508,12.2589397772,0.592108657075,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,24.7812163277,12.2589397772,0.0946697355145,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,16.8586863946,12.269658317,0.0,0.285344417154,1.91011974705,2.3935639134,29.5275825769,29.5275825769
 06/05  07:00:00,24.8458661627,12.269658317,0.0,0.148601030668,7.6404789882,4.7871278268,9.35924679137,9.35924679137
 06/05  08:00:00,39.7596290776,12.2642990471,0.0,0.0166588631381,19.1011974705,8.3774736969,0.0116839054751,0.0116839054751
 06/05  09:00:00,57.5619936924,12.2589397772,0.149860858023,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,58.0626389568,12.2589397772,0.650506122463,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,61.6387591636,12.2589397772,4.22662632921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,64.613564415,12.2589397772,7.2014315806,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,68.9326627822,12.2589397772,11.5205299478,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,72.7969194731,12.2589397772,15.3847866387,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,74.9416008555,12.2589397772,17.5294680212,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,75.138978979,12.2589397772,17.7268461446,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,73.6680351811,12.2589397772,16.2559023468,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,59.4245104802,12.2589397772,14.6698780849,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,55.5379102833,12.2589397772,10.783277888,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,52.4151905591,12.2589397772,7.16691294786,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
