Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/06  06:00:00,16.5663514063,12.2625126238,0.0,0.000155122093305,1.91011974705,2.3935639134,0.260643471515,0.260643471515
 06/06  07:00:00,24.7244864258,12.269658317,0.0,0.0272212937734,7.6404789882,4.7871278268,0.0305791735304,0.0305791735304
 06/06  08:00:00,39.760500327,12.269658317,0.0,0.0121708425952,19.1011974705,8.3774736969,2.74421410421e-05,2.74421410421e-05
 06/06  09:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,57.4786319499,12.2589397772,0.0664991155368,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,57.5158066335,12.2589397772,0.103673799166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,57.628092374,12.2589397772,0.215959539617,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,57.7831795353,12.2589397772,0.371046700885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,58.0411332202,12.2589397772,0.629000385846,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,58.4602213802,12.2589397772,1.04808854583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,58.7220326933,12.2589397772,1.30989985891,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,45.1693126213,12.2589397772,0.414680225974,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,44.7943767401,12.2589397772,0.039744344773,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,45.2482776112,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.8317718503,12.269658317,0.0,0.258429872806,1.91011974705,2.3935639134,21.8188059758,21.8188059758
 06/07  07:00:00,24.8065673901,12.269658317,0.0,0.109302258122,7.6404789882,4.7871278268,2.29726239414,2.29726239414
 06/07  08:00:00,39.7529731234,12.2642990471,0.0,0.0100029088824,19.1011974705,8.3774736969,0.00653696995142,0.00653696995142
 06/07  09:00:00,57.5163116237,12.2589397772,0.104178789362,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,57.9762259137,12.2589397772,0.564093079307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,59.5930646673,12.2589397772,2.18093183297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,62.6294575423,12.2589397772,5.21732470793,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,66.1651421315,12.2589397772,8.7530092971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,67.8461659571,12.2589397772,10.4340331227,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,70.9099978818,12.2589397772,13.4978650474,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,72.0378297285,12.2589397772,14.6256968942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,69.6225379023,12.2589397772,12.2104050679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,54.9299089593,12.2589397772,10.1752765639,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,52.0122480221,12.2589397772,7.25761562674,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,49.3672367013,12.2589397772,4.11895909007,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,16.6923441926,12.269658317,0.0,0.119002215104,1.91011974705,2.3935639134,11.8538108941,11.8538108941
 06/08  07:00:00,24.7819958759,12.269658317,0.0,0.0847307439176,7.6404789882,4.7871278268,8.0233319132,8.0233319132
 06/08  08:00:00,39.7573924649,12.2660854704,0.0,0.0126358270856,19.1011974705,8.3774736969,0.436102139393,0.436102139393
 06/08  09:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,57.4161384819,12.2589397772,0.00400564755281,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,57.6474412839,12.2589397772,0.235308449524,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,57.9085796175,12.2589397772,0.496446783109,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,58.4444905214,12.2589397772,1.03235768702,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,59.630475197,12.2589397772,2.21834236261,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,62.2465836004,12.2589397772,4.83445076607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,64.0605363512,12.2589397772,6.64840351683,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,65.3364880808,12.2589397772,7.92435524641,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,50.9450774598,12.2589397772,6.19044506446,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,46.1725443387,12.2589397772,1.41791194334,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,45.7037689661,12.2589397772,0.455491354848,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,16.6790713924,12.269658317,0.0,0.105729414895,1.91011974705,2.3935639134,7.08476835936,7.08476835936
 06/09  07:00:00,24.7267706633,12.269658317,0.0,0.0295055313339,7.6404789882,4.7871278268,0.133116547582,0.133116547582
 06/09  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.000108659113593,0.000108659113593
 06/09  09:00:00,57.665320095,12.2589397772,0.253187260607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,58.2522017222,12.2589397772,0.840068887812,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,63.5671248592,12.2589397772,6.1549920248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,68.5309048242,12.2589397772,11.1187719899,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,72.3469211927,12.2589397772,14.9347883583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,75.6714799392,12.2589397772,18.2593471049,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,79.2853382474,12.2589397772,21.8732054131,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,78.9638828102,12.2589397772,21.5517499758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,78.1883555371,12.2589397772,20.7762227027,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,64.1238475989,12.2589397772,19.3692152035,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,61.0733875852,12.2589397772,16.3187551899,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,57.9004139377,12.2589397772,12.6521363264,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,15.9642324593,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,29.703568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,45.1156470569,12.2589397772,0.361014661514,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,58.3751591677,12.2589397772,0.963026333371,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,61.3265361708,12.2589397772,3.91440333645,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,68.0541733898,12.2589397772,10.6420405554,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,74.5746196203,12.2589397772,17.1624867859,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,79.1772582231,12.2589397772,21.7651253888,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,81.6381941001,12.2589397772,24.2260612657,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,82.5899967412,12.2589397772,25.1778639068,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,82.9977898601,12.2589397772,25.5856570257,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,58.2651226363,12.2589397772,18.5275116917,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,44.1848785969,12.2589397772,14.481310554,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,46.165242924,12.2589397772,10.9510082144,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,31.1567833643,12.2589397772,3.22125822293,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,19.8590215797,12.2589397772,0.18949643835,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,38.8497743199,12.2589397772,4.12918482617,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,44.9008326777,12.2589397772,10.180243184,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,60.6899757883,12.2589397772,15.9353433929,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,62.1413070304,12.2589397772,17.386674635,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,63.9448732046,12.2589397772,19.1902408093,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,64.4388145114,12.2589397772,19.684182116,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,63.6557100971,12.2589397772,18.9010777018,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,47.8763180185,12.2589397772,13.1557285247,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,30.0590105859,12.2589397772,5.37246399374,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.000188803445956,0.000188803445956
 06/12  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.00817723572213,0.00817723572213
 06/12  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,57.624367672,12.2589397772,0.212234837586,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,57.9092484955,12.2589397772,0.497115661156,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,58.4367383487,12.2589397772,1.02460551431,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,59.698544252,12.2589397772,2.28641141759,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,63.8715593627,12.2589397772,6.45942652835,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,71.9681098534,12.2589397772,14.555977019,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,76.9657466682,12.2589397772,19.5536138338,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,78.7795230697,12.2589397772,21.3673902354,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,78.1404186178,12.2589397772,20.7282857834,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,62.7248549851,12.2589397772,17.9702225897,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,59.3776824535,12.2589397772,14.6230500581,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,55.4493468781,12.2589397772,11.5787359335,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,40.0380412414,12.2589397772,0.300430296817,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,58.5414090343,12.2589397772,1.12927619994,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,62.7678207188,12.2589397772,5.35568788443,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,71.5778487603,12.2589397772,14.1657159259,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,75.7357410457,12.2589397772,18.3236082114,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,77.8362817841,12.2589397772,20.4241489497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,79.9333694286,12.2589397772,22.5212365942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,83.9480633311,12.2589397772,26.5359304967,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,85.6872289909,12.2589397772,28.2750961565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,84.0366171539,12.2589397772,26.6244843195,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,69.4760643381,12.2589397772,24.7214319427,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,66.5760275219,12.2589397772,21.8213951266,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,60.1336842691,12.2589397772,16.2630733245,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,24.6874344635,12.2589397772,0.000887871306593,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,40.207089916,12.2589397772,0.469478971458,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,62.2679320814,12.2589397772,4.85579924707,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,70.5460474093,12.2589397772,13.1339145749,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,77.1498152064,12.2589397772,19.7376823721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,81.7910966193,12.2589397772,24.3789637849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,84.3032310427,12.2589397772,26.8910982084,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,87.4375651967,12.2589397772,30.0254323623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,90.4295390362,12.2589397772,33.0174062018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,90.5839582985,12.2589397772,33.1718254641,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,89.3164073227,12.2589397772,31.9042744884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,74.2039633727,12.2589397772,29.4493309773,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,69.0748162756,12.2589397772,24.3201838803,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,62.8778369027,12.2589397772,19.0072259581,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,24.8892278752,12.2589397772,0.202681283071,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,41.3536695287,12.2589397772,1.61605858413,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,66.7821601593,12.2589397772,9.37002732495,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,71.2549325348,12.2589397772,13.8427997004,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,76.144912291,12.2589397772,18.7327794566,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,79.0810143805,12.2589397772,21.6688815461,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,82.6802146488,12.2589397772,25.2680818144,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,85.7196406495,12.2589397772,28.3075078151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,87.6469096981,12.2589397772,30.2347768637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,88.1782898421,12.2589397772,30.7661570077,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,87.4079060169,12.2589397772,29.9957731825,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,71.2958002635,12.2589397772,26.5411678682,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,66.2067186552,12.2589397772,21.4520862598,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,60.6771174181,12.2589397772,16.8065064735,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,40.250922297,12.2589397772,0.51331135242,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,66.325237565,12.2589397772,8.91310473062,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,71.4905270749,12.2589397772,14.0783942405,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,77.2102584507,12.2589397772,19.7981256164,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,80.3983917733,12.2589397772,22.9862589389,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,80.6477392405,12.2589397772,23.2356064061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,83.8103900308,12.2589397772,26.3982571964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,87.2848114947,12.2589397772,29.8726786604,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,86.7018637952,12.2589397772,29.2897309608,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,85.0160534967,12.2589397772,27.6039206623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,68.6630694994,12.2589397772,23.908437104,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,65.2520757976,12.2589397772,20.4974434022,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,59.5947522571,12.2589397772,15.7241413125,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,15.9642324593,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,30.0330410766,12.2589397772,0.329473033607,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,49.8467163717,12.2589397772,5.09208397638,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,71.0659654664,12.2589397772,13.653832632,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,76.6666866725,12.2589397772,19.2545538381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,79.9260760787,12.2589397772,22.5139432443,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,83.9997816895,12.2589397772,26.5876488551,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,86.318423671,12.2589397772,28.9062908366,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,87.2121744631,12.2589397772,29.8000416287,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,88.172273507,12.2589397772,30.7601406726,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,87.5564450304,12.2589397772,30.1443121961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,65.3096106364,12.2589397772,25.5719996918,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,50.65747538,12.2589397772,20.953907337,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,48.4035745187,12.2589397772,14.5670064757,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,36.7168257715,12.2589397772,8.78130063015,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,20.9651583985,12.2589397772,1.29563325711,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,27.6687746486,12.2589397772,7.99924950724,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,49.8210569885,12.2589397772,15.1004674948,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,52.7176805424,12.2589397772,17.9970910486,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,69.505381075,12.2589397772,24.7507486796,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,72.0098033241,12.2589397772,27.2551709288,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,73.8866694393,12.2589397772,29.132037044,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,75.0771101591,12.2589397772,30.3224777638,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,72.1551540887,12.2589397772,27.4005216933,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,56.9962746799,12.2589397772,22.2756851861,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,42.5197390384,12.2589397772,17.8331924463,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,40.0240365611,12.2589397772,0.286425616533,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,59.3506110423,12.2589397772,1.93847820795,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,63.3836349138,12.2589397772,5.97150207947,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,68.5660981411,12.2589397772,11.1539653067,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,71.8558544057,12.2589397772,14.4437215713,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,73.5995097961,12.2589397772,16.1873769617,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,74.6882711793,12.2589397772,17.276138345,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,76.9979570045,12.2589397772,19.5858241701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,76.8202161536,12.2589397772,19.4080833192,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,75.6795816452,12.2589397772,18.2674488108,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,61.0720864867,12.2589397772,16.3174540913,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,57.0998430724,12.2589397772,12.345210677,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,51.5557501815,12.2589397772,7.68513923695,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.6437509012,12.269658317,0.0,0.0704089237443,1.91011974705,2.3935639134,9.94361877639,9.94361877639
 06/20  07:00:00,24.7072855508,12.2660854704,0.0,0.0135932654545,7.6404789882,4.7871278268,1.09219773025,1.09219773025
 06/20  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.00135839910614,0.00135839910614
 06/20  09:00:00,57.6470307411,12.2589397772,0.234897906781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,58.1153156532,12.2589397772,0.703182818828,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,62.3168790675,12.2589397772,4.90474623309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,67.3016361844,12.2589397772,9.88950335008,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,71.5330906948,12.2589397772,14.1209578604,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,74.0969769505,12.2589397772,16.6848441162,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,76.804444752,12.2589397772,19.3923119177,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,77.8925925106,12.2589397772,20.4804596762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,77.3593818072,12.2589397772,19.9472489729,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,63.0177419622,12.2589397772,18.2631095669,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,59.134023093,12.2589397772,14.3793906977,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,52.584305898,12.2589397772,8.7136949534,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.00884665399577,0.00884665399577
 06/21  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,39.8526435426,12.2589397772,0.115032598006,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,59.620045405,12.2589397772,2.20791257059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,66.3212704228,12.2589397772,8.90913758845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,71.176709749,12.2589397772,13.7645769146,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,74.1894062089,12.2589397772,16.7772733746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,77.2646126347,12.2589397772,19.8524798003,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,79.3039103175,12.2589397772,21.8917774831,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,81.1965497718,12.2589397772,23.7844169375,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,81.7085550761,12.2589397772,24.2964222418,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,80.1993299874,12.2589397772,22.787197153,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,64.7283119819,12.2589397772,19.9736795865,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,60.6167423478,12.2589397772,15.8621099524,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,55.4161128804,12.2589397772,11.5455019358,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,24.6932731055,12.2589397772,0.00672651335943,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,40.4357486607,12.2589397772,0.698137716149,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,66.5956032994,12.2589397772,9.18347046504,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,71.6785250985,12.2589397772,14.2663922641,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,77.3453001627,12.2589397772,19.9331673283,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,81.8394257202,12.2589397772,24.4272928858,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,84.5771083424,12.2589397772,27.164975508,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,87.1316658075,12.2589397772,29.7195329732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,89.8755995384,12.2589397772,32.463466704,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,90.2735549445,12.2589397772,32.8614221101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,88.5040829694,12.2589397772,31.091950135,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,70.9389644531,12.2589397772,26.1843320578,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,65.9413958014,12.2589397772,21.186763406,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,61.00247011,12.2589397772,17.1318591654,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,16.670053678,12.2589397772,0.107430240378,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,25.167693934,12.2589397772,0.481147341787,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,42.4448122368,12.2589397772,2.70720129226,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,69.0181967281,12.2589397772,11.6060638937,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,73.1702922298,12.2589397772,15.7581593955,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,76.7767215454,12.2589397772,19.364588711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,79.2958212039,12.2589397772,21.8836883695,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,82.8628624421,12.2589397772,25.4507296078,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,87.8482906693,12.2589397772,30.436157835,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,93.1350573944,12.2589397772,35.72292456,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,94.3251062328,12.2589397772,36.9129733985,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,93.0166328526,12.2589397772,35.6045000182,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,77.5999195503,12.2589397772,32.8452871549,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,73.1806734116,12.2589397772,28.4260410162,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,68.6771688071,12.2589397772,24.8065578625,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.582937048,12.2589397772,0.618704588768,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,22.8288133581,12.2589397772,3.15928821673,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,39.2869966577,12.2589397772,9.5834286147,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,62.7274813079,12.2589397772,17.9728489125,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,84.7326752878,12.2589397772,27.3205424534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,94.2351756213,12.2589397772,36.8230427869,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,100.24981121,12.2589397772,42.8376783761,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,105.62006062,12.2589397772,48.2079277853,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,109.440657454,12.2589397772,52.0285246196,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,110.667940468,12.2589397772,53.2558076335,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,109.83797484,12.2589397772,52.4258420059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,109.010742165,12.2589397772,51.598609331,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,84.1054442677,12.2589397772,44.3678333231,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,68.0268948087,12.2589397772,38.3233267657,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,67.8847118733,12.2589397772,34.0481438304,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,54.2579322355,12.2589397772,26.3224070942,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,29.7726342044,12.2589397772,10.103109063,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,34.8985916857,12.2589397772,15.2290665444,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,57.783106844,12.2589397772,23.0625173502,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,63.1479223577,12.2589397772,28.4273328639,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,83.4360961114,12.2589397772,38.681463716,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,89.7885128503,12.2589397772,45.0338804549,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,91.1479323618,12.2589397772,46.3932999664,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,89.0085860303,12.2589397772,44.2539536349,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,74.3680235317,12.2589397772,29.6133911364,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,47.5646602055,12.2589397772,12.8440707117,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,30.5194643052,12.2589397772,5.83291771302,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.00566665531233,0.00566665531233
 06/26  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,57.8326926392,12.2589397772,0.420559804814,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,58.394104676,12.2589397772,0.981971841627,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,61.5887685111,12.2589397772,4.17663567672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,64.0584179646,12.2589397772,6.6462851302,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,66.9184533985,12.2589397772,9.50632056411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,69.2915214298,12.2589397772,11.8793885955,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,72.0663088511,12.2589397772,14.6541760167,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,71.6243402855,12.2589397772,14.2122074512,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,70.5195690777,12.2589397772,13.1074362434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,56.6070617498,12.2589397772,11.8524293544,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,53.6464272854,12.2589397772,8.89179489,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,47.6483810403,12.2589397772,3.77777009577,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0129792558123,0.0129792558123
 06/27  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,39.9275831061,12.2589397772,0.189972161514,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,60.1090478241,12.2589397772,2.69691498977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,67.0620099007,12.2589397772,9.64987706634,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,73.0161635488,12.2589397772,15.6040307144,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,76.7644165486,12.2589397772,19.3522837142,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,80.2578712056,12.2589397772,22.8457383712,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,83.6269202712,12.2589397772,26.2147874368,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,86.5067284589,12.2589397772,29.0945956245,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,86.940905561,12.2589397772,29.5287727267,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,86.1907312943,12.2589397772,28.77859846,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,71.6907990289,12.2589397772,26.9361666335,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,67.3863854434,12.2589397772,22.6317530481,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,60.6398669413,12.2589397772,16.7692559968,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
