Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,24.7036933018,12.2589397772,0.017146709642,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,40.2630076558,12.2589397772,0.525396711278,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,62.5184608305,12.2589397772,5.10632799613,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,70.2715318273,12.2589397772,12.859398993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,77.0213613576,12.2589397772,19.6092285232,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,81.7185417469,12.2589397772,24.3064089126,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,84.1361289089,12.2589397772,26.7239960746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,86.4448619327,12.2589397772,29.0327290984,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,88.0804268342,12.2589397772,30.6682939999,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,87.9208451555,12.2589397772,30.5087123211,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,87.2979297605,12.2589397772,29.8857969262,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,72.9873071674,12.2589397772,28.232674772,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,68.6436592562,12.2589397772,23.8890268608,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,62.2308091293,12.2589397772,18.3601981847,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.8225501623,12.2589397772,0.136003570125,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,40.3940860323,12.2589397772,0.656475087687,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,62.5065868983,12.2589397772,5.09445406394,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,66.9323720748,12.2589397772,9.52023924042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,71.1131437636,12.2589397772,13.7010109292,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,71.7625679236,12.2589397772,14.3504350892,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,74.0668297718,12.2589397772,16.6546969374,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,76.277361292,12.2589397772,18.8652284576,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,77.4633894076,12.2589397772,20.0512565732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,77.5132466899,12.2589397772,20.1011138556,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,76.4621911776,12.2589397772,19.0500583433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,62.0825980187,12.2589397772,17.3279656233,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,58.0596969698,12.2589397772,13.3050645744,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,52.203374668,12.2589397772,8.33276372342,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,40.056968995,12.2589397772,0.319358050474,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,60.8621667413,12.2589397772,3.45003390697,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,68.8540430372,12.2589397772,11.4419102029,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,73.7095805719,12.2589397772,16.2974477376,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,76.5209505856,12.2589397772,19.1088177512,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,78.2755706373,12.2589397772,20.8634378029,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,80.1929568197,12.2589397772,22.7808239853,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,83.2692330088,12.2589397772,25.8571001744,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,84.5969535603,12.2589397772,27.1848207259,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,84.5426360501,12.2589397772,27.1305032158,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,69.3846864096,12.2589397772,24.6300540142,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,65.8429334506,12.2589397772,21.0883010553,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,59.582356218,12.2589397772,15.7117452735,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,15.9642324593,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,19.8192186294,12.2589397772,0.149693487989,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,34.020797897,12.2589397772,4.317229854,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,59.4370649764,12.2589397772,14.682432581,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,78.3064885601,12.2589397772,20.8943557258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,85.9652220477,12.2589397772,28.5530892134,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,89.5436776788,12.2589397772,32.1315448445,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,92.1562994336,12.2589397772,34.7441665993,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,96.6533635735,12.2589397772,39.2412307391,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,98.4868986044,12.2589397772,41.0747657701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,97.9625295718,12.2589397772,40.5503967374,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,96.3040809194,12.2589397772,38.8919480851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,69.6444618851,12.2589397772,29.9068509405,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,53.4462759482,12.2589397772,23.7427079052,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,53.9316557232,12.2589397772,20.0950876802,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,40.9231070254,12.2589397772,12.9875818841,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,24.3746416223,12.2589397772,4.70511648092,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,32.3714717662,12.2589397772,12.7019466249,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,54.7403255354,12.2589397772,20.0197360417,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,58.687524986,12.2589397772,23.9669354923,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,75.2199242602,12.2589397772,30.4652918648,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,78.1894189318,12.2589397772,33.4347865365,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,80.1351871811,12.2589397772,35.3805547857,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,80.8292907103,12.2589397772,36.0746583149,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,83.1287482232,12.2589397772,38.3741158278,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,72.776358176,12.2589397772,38.0557686823,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,57.2558453988,12.2589397772,32.5692988066,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,23.364162926,12.2589397772,6.80153948834,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,36.2868884806,12.2589397772,11.6003418885,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,57.0809549247,12.2589397772,17.3433439801,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,84.7808294075,12.2589397772,27.3686965732,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,92.2658542857,12.2589397772,34.8537214513,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,99.645342671,12.2589397772,42.2332098366,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,101.410558962,12.2589397772,43.998426128,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,103.51013054,12.2589397772,46.097997706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,108.086128828,12.2589397772,50.6739959939,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,110.794350784,12.2589397772,53.3822179497,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,112.06890469,12.2589397772,54.656771856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,111.926645156,12.2589397772,54.5145123217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,97.3947236959,12.2589397772,52.6400913005,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,93.9080916858,12.2589397772,49.1534592904,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,84.746443245,12.2589397772,40.8758323005,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,39.9236490104,12.2589397772,20.254123869,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,42.2987661639,12.2589397772,22.6292410226,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,65.5906236859,12.2589397772,30.8700341921,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,71.6973309776,12.2589397772,36.9767414838,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,90.270506491,12.2589397772,45.5158740956,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,94.8348460921,12.2589397772,50.0802136967,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,95.6809266683,12.2589397772,50.9262942729,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,98.2775961033,12.2589397772,53.5229637079,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,98.6647231341,12.2589397772,53.9100907388,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,87.006032654,12.2589397772,52.2854431603,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,72.8669798068,12.2589397772,48.1804332146,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,20.6864469978,12.2589397772,4.12382356022,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,33.211253098,12.2589397772,8.52470650583,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,53.4379398616,12.2589397772,13.7003289171,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,79.5533352584,12.2589397772,22.141202424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,85.8204188987,12.2589397772,28.4082860644,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,93.5311534936,12.2589397772,36.1190206592,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,100.68345904,12.2589397772,43.2713262051,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,105.459125252,12.2589397772,48.0469924178,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,107.171422093,12.2589397772,49.7592892585,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,109.249421469,12.2589397772,51.8372886346,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,110.173455106,12.2589397772,52.7613222714,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,108.295958533,12.2589397772,50.8838256983,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,78.6799150703,12.2589397772,33.9252826749,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,65.9976841556,12.2589397772,21.2430517603,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,60.3024390212,12.2589397772,16.4318280767,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,16.7275313766,12.2589397772,0.164907939007,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,26.2345438144,12.2589397772,1.54799722223,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,49.8017449073,12.2589397772,10.0641339627,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,76.497181832,12.2589397772,19.0850489976,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,81.9287880607,12.2589397772,24.5166552263,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,90.1874146614,12.2589397772,32.775281827,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,96.3683564081,12.2589397772,38.9562235737,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,99.969616778,12.2589397772,42.5574839436,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,104.329161778,12.2589397772,46.9170289441,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,107.588850462,12.2589397772,50.1767176281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,107.728252751,12.2589397772,50.3161199165,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,107.831679736,12.2589397772,50.4195469017,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,92.3600404457,12.2589397772,47.6054080503,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,86.4955331629,12.2589397772,41.7409007676,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,78.5697101786,12.2589397772,34.6990992341,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,28.3387607609,12.2589397772,11.7761373233,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,37.7451164909,12.2589397772,13.0585698987,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,58.8803936023,12.2589397772,19.1427826577,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,87.5823841854,12.2589397772,30.170251351,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,92.9081707678,12.2589397772,35.4960379334,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,98.2197129393,12.2589397772,40.8075801049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,103.087198761,12.2589397772,45.6750659267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,107.948322007,12.2589397772,50.5361891729,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,109.415332883,12.2589397772,52.0032000483,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,110.705018249,12.2589397772,53.2928854147,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,110.637275143,12.2589397772,53.2251423084,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,110.051564557,12.2589397772,52.6394317225,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,95.9498826718,12.2589397772,51.1952502764,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,91.4185594976,12.2589397772,46.6639271022,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,85.1603240306,12.2589397772,41.2897130861,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,32.1805948924,12.2589397772,16.2163624331,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,34.1969017495,12.2589397772,14.5273766081,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,48.0782160507,12.2589397772,18.3746480078,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,71.428182555,12.2589397772,26.6735501597,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,89.2851729455,12.2589397772,31.8730401111,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,95.6285321746,12.2589397772,38.2163993403,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,98.3530996207,12.2589397772,40.9409667864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,90.1561289792,12.2589397772,32.7439961448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,77.6712391566,12.2589397772,20.2591063223,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,72.8239581859,12.2589397772,15.4118253515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,72.2600145937,12.2589397772,14.8478817593,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,70.4160322114,12.2589397772,13.003899377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,47.5365532452,12.2589397772,7.79894230061,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,34.7302106938,12.2589397772,5.02664265087,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,35.8147594975,12.2589397772,1.97819145451,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,28.8577709415,12.2589397772,0.922245800117,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.7435054881,12.2589397772,0.0739803467049,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,20.0405361273,12.2589397772,0.371010985943,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,42.8946690133,12.2589397772,8.17407951949,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,49.7365142609,12.2589397772,15.0159247672,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,66.0388111851,12.2589397772,21.2841787897,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,69.030751705,12.2589397772,24.2761193096,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,71.8272215591,12.2589397772,27.0725891638,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,76.1191358279,12.2589397772,31.3645034326,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,79.5177244954,12.2589397772,34.7630921001,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,72.2769475439,12.2589397772,37.5563580501,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,54.6962612418,12.2589397772,30.0097146496,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,24.9093471794,12.2589397772,0.222800587281,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,41.9305038012,12.2589397772,2.19289285667,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,68.1993931174,12.2589397772,10.787260283,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,68.1440785208,12.2589397772,10.7319456864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,67.6180775412,12.2589397772,10.2059447068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,68.578578126,12.2589397772,11.1664452916,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,72.4278130145,12.2589397772,15.0156801801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,74.1293815994,12.2589397772,16.7172487651,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,75.2013274888,12.2589397772,17.7891946544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,75.1371030963,12.2589397772,17.7249702619,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,75.4803747725,12.2589397772,18.0682419381,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,60.6287873163,12.2589397772,15.874154921,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,56.8658355457,12.2589397772,12.1112031503,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,53.2078193144,12.2589397772,9.33720836988,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,40.1130007621,12.2589397772,0.375389817499,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,62.069917844,12.2589397772,4.65778500961,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,68.6820652987,12.2589397772,11.2699324643,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,74.781542844,12.2589397772,17.3694100096,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,79.2739981129,12.2589397772,21.8618652785,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,83.1774471068,12.2589397772,25.7653142725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,84.5899085125,12.2589397772,27.1777756782,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,85.9514848397,12.2589397772,28.5393520054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,85.7126687843,12.2589397772,28.3005359499,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,84.2981519029,12.2589397772,26.8860190685,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,69.8201510016,12.2589397772,25.0655186062,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,65.5210381627,12.2589397772,20.7664057674,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,58.3843045546,12.2589397772,14.5136936101,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,40.151678232,12.2589397772,0.414067287431,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,60.7030135742,12.2589397772,3.29088073983,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,65.4664619463,12.2589397772,8.05432911195,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,72.2475928111,12.2589397772,14.8354599768,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,75.6641009909,12.2589397772,18.2519681565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,78.5988531378,12.2589397772,21.1867203035,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,81.8731589419,12.2589397772,24.4610261075,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,84.9698782676,12.2589397772,27.5577454333,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,85.8825629431,12.2589397772,28.4704301088,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,84.1511339888,12.2589397772,26.7390011544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,69.4592272448,12.2589397772,24.7045948494,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,66.8313968881,12.2589397772,22.0767644928,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,60.4094457062,12.2589397772,16.5388347617,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,24.8532100025,12.2589397772,0.166663410329,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,42.2699970925,12.2589397772,2.53238614793,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,70.0493789858,12.2589397772,12.6372461514,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,74.2850279499,12.2589397772,16.8728951155,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,78.20560952,12.2589397772,20.7934766856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,81.5679271736,12.2589397772,24.1557943392,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,84.2000447912,12.2589397772,26.7879119569,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,85.693095998,12.2589397772,28.2809631637,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,88.7871270089,12.2589397772,31.3749941745,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,88.6729535196,12.2589397772,31.2608206852,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,86.9200732767,12.2589397772,29.5079404423,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,72.8139195473,12.2589397772,28.0592871519,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,68.5840472793,12.2589397772,23.8294148839,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,60.9432917931,12.2589397772,17.0726808485,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,16.6148561924,12.2589397772,0.0522327547642,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,25.4089696301,12.2589397772,0.722423037905,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,43.5809372663,12.2589397772,3.8433263217,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,70.8600138948,12.2589397772,13.4478810605,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,75.9137475791,12.2589397772,18.5016147447,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,81.8839869689,12.2589397772,24.4718541345,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,85.516848534,12.2589397772,28.1047156997,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,87.9191218296,12.2589397772,30.5069889952,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,89.988817347,12.2589397772,32.5766845127,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,93.4091479075,12.2589397772,35.9970150732,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,94.4435402573,12.2589397772,37.0314074229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,92.7695081933,12.2589397772,35.357375359,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,76.302556958,12.2589397772,31.5479245626,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,71.551795756,12.2589397772,26.7971633607,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,67.8252048421,12.2589397772,23.9545938975,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,26.0223734034,12.2589397772,10.0581409442,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,29.738877657,12.2589397772,10.0693525157,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,43.2048052629,12.2589397772,13.5012372199,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,66.6609344892,12.2589397772,21.9063020938,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,85.1206385147,12.2589397772,27.7085056803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,88.5774265307,12.2589397772,31.1652936964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,91.1652028678,12.2589397772,33.7530700334,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,93.9764816764,12.2589397772,36.5643488421,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,95.3240370975,12.2589397772,37.9119042631,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,95.6957559405,12.2589397772,38.2836231062,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,95.9374820513,12.2589397772,38.525349217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,93.7456947856,12.2589397772,36.3335619512,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,68.8166486307,12.2589397772,29.0790376861,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,52.9244149203,12.2589397772,23.2208468773,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,51.1359749991,12.2589397772,17.2994069562,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,37.166310428,12.2589397772,9.23078528659,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,20.0478332936,12.2589397772,0.378308152194,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,24.1566461775,12.2589397772,4.48712103618,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,46.3397708165,12.2589397772,11.6191813228,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,48.6332451983,12.2589397772,13.9126557046,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,64.5062411801,12.2589397772,19.7516087847,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,66.8137610219,12.2589397772,22.0591286265,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,68.6123683139,12.2589397772,23.8577359185,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,71.2636028179,12.2589397772,26.5089704226,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,73.3797234198,12.2589397772,28.6250910244,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,62.1340484497,12.2589397772,27.4134589559,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,48.796239167,12.2589397772,24.1096925748,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,17.2460734902,12.2589397772,0.683450052624,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,26.0855028118,12.2589397772,1.39895621963,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,47.0124255788,12.2589397772,7.27481463428,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,75.5373952409,12.2589397772,18.1252624065,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,80.9045291016,12.2589397772,23.4923962673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,90.5404390997,12.2589397772,33.1283062654,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,98.8535806475,12.2589397772,41.4414478132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,102.910030556,12.2589397772,45.4978977221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,106.795236942,12.2589397772,49.3831041078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,108.474959031,12.2589397772,51.0628261963,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,108.433063287,12.2589397772,51.0209304524,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,107.987560486,12.2589397772,50.5754276516,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,93.3579234278,12.2589397772,48.6032910324,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,87.0898132597,12.2589397772,42.3351808643,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,79.5800517201,12.2589397772,34.3317741089,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,22.6966935819,12.2589397772,6.13407014431,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,26.2941621091,12.2589397772,1.60761551689,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,41.7062889848,12.2589397772,1.96867804022,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,62.6632128499,12.2589397772,5.25108001555,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,63.4758488187,12.2589397772,6.06371598438,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,64.8877740322,12.2589397772,7.47564119783,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,67.2776193168,12.2589397772,9.86548648243,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,71.4553277488,12.2589397772,14.0431949145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,75.157616987,12.2589397772,17.7454841526,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,75.8484432593,12.2589397772,18.4363104249,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,74.4852439595,12.2589397772,17.0731111251,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,73.592324315,12.2589397772,16.1801914806,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,59.6720864675,12.2589397772,14.9174540722,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,57.8252397148,12.2589397772,13.0706073195,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,55.9111785084,12.2589397772,10.6629008972,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,39.8978349965,12.2589397772,0.160224051915,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,59.3877898207,12.2589397772,1.97565698631,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,64.2563910539,12.2589397772,6.84425821949,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,70.7087583954,12.2589397772,13.296625561,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,73.5437798946,12.2589397772,16.1316470603,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,76.9645068634,12.2589397772,19.5523740291,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,81.4790037513,12.2589397772,24.066870917,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,84.5998171027,12.2589397772,27.1876842683,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,85.6589584184,12.2589397772,28.246825584,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,85.4635327588,12.2589397772,28.0513999244,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,70.4815967658,12.2589397772,25.7269643704,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,67.1143528712,12.2589397772,22.3597204759,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,61.657026184,12.2589397772,16.4087485728,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
