Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,16.6544201952,12.2589397772,0.0917967576032,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,25.6378522004,12.2589397772,0.951305608276,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,48.7564826232,12.2589397772,9.01887167864,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,77.3224480761,12.2589397772,19.9103152417,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,85.5911986752,12.2589397772,28.1790658408,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,94.1004704033,12.2589397772,36.6883375689,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,99.4526287038,12.2589397772,42.0404958695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,102.511411892,12.2589397772,45.0992790579,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,104.387580447,12.2589397772,46.9754476125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,106.432678262,12.2589397772,49.0205454273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,105.396996779,12.2589397772,47.984863945,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,102.903087821,12.2589397772,45.4909549865,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,85.9378844326,12.2589397772,41.1832520373,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,80.2910082745,12.2589397772,35.5363758791,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,73.4339714061,12.2589397772,28.1856937948,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,18.4597404262,12.2589397772,1.89711698862,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,28.2874007987,12.2589397772,3.60085420656,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,50.0442228288,12.2589397772,10.3066118842,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,76.2960368161,12.2589397772,18.8839039818,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,78.6287280989,12.2589397772,21.2165952645,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,81.3296929161,12.2589397772,23.9175600817,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,83.2137934543,12.2589397772,25.80166062,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,84.9243944552,12.2589397772,27.5122616208,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,86.1723746165,12.2589397772,28.7602417821,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,87.4821690866,12.2589397772,30.0700362522,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,84.8774750973,12.2589397772,27.465342263,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,82.4592157412,12.2589397772,25.0470829068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,68.3901071018,12.2589397772,23.6354747065,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,63.6428489413,12.2589397772,18.8882165459,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,59.4775805447,12.2589397772,14.2293029335,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,15.9642324593,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,29.9216668511,12.2589397772,0.218098808109,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,47.1117075703,12.2589397772,2.35707517494,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,64.6782147325,12.2589397772,7.26608189814,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,70.0107640787,12.2589397772,12.5986312444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,73.3974542832,12.2589397772,15.9853214488,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,76.7428555525,12.2589397772,19.3307227182,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,79.7287464537,12.2589397772,22.3166136194,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,79.5976475917,12.2589397772,22.1855147573,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,78.5835429717,12.2589397772,21.1714101373,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,78.3836422945,12.2589397772,20.9715094601,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,53.6512206294,12.2589397772,13.9136096848,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,38.4207823421,12.2589397772,8.71721429908,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,41.4801124147,12.2589397772,6.26587770505,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,29.1631976712,12.2589397772,1.2276725298,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,35.1686410966,12.2589397772,0.448051602865,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,36.5492679223,12.2589397772,1.82867842849,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,51.8385787893,12.2589397772,7.08394639395,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,54.9427974091,12.2589397772,10.1881650137,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,57.7323618214,12.2589397772,12.977729426,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,59.2149127157,12.2589397772,14.4602803204,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,60.3268232734,12.2589397772,15.572190878,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,48.6343781387,12.2589397772,13.9137886449,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,34.7248444003,12.2589397772,10.0382978081,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,16.5679827075,12.2642990471,0.0,0.0,1.91011974705,2.3935639134,0.014746974908,0.014746974908
 07/24  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.00574996478398,0.00574996478398
 07/24  08:00:00,39.8497372877,12.2589397772,0.112126343155,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,59.9235733425,12.2589397772,2.51144050814,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,66.1355054224,12.2589397772,8.72337258807,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,69.8646462463,12.2589397772,12.4525134119,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,72.5228519844,12.2589397772,15.11071915,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,74.9547753393,12.2589397772,17.5426425049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,77.4437302432,12.2589397772,20.0315974089,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,79.6827233879,12.2589397772,22.2705905536,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,80.0432370319,12.2589397772,22.6311041975,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,79.6993434808,12.2589397772,22.2872106465,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,64.8905863165,12.2589397772,20.1359539211,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,59.6403250855,12.2589397772,14.8856926901,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,54.9845006278,12.2589397772,9.73622301657,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,16.5626234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,24.6955202214,12.2589397772,0.00897362918466,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,40.4646961494,12.2589397772,0.727085204848,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,67.9209091468,12.2589397772,10.5087763124,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,74.4258434338,12.2589397772,17.0137105994,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,79.7671650185,12.2589397772,22.3550321841,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,83.9594070115,12.2589397772,26.5472741771,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,88.261614382,12.2589397772,30.8494815476,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,91.9329570616,12.2589397772,34.5208242273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,94.8356027905,12.2589397772,37.4234699562,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,95.1999474989,12.2589397772,37.7878146645,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,93.0883431468,12.2589397772,35.6762103124,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,75.0415119179,12.2589397772,30.2868795225,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,69.126569584,12.2589397772,24.3719371886,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,65.7800609143,12.2589397772,20.5317833031,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,17.100688172,12.2589397772,0.538064734423,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,25.7948801721,12.2589397772,1.10833357998,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,44.0628934497,12.2589397772,4.32528250514,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,71.5051138066,12.2589397772,14.0929809722,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,77.3835372261,12.2589397772,19.9714043917,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,83.8484361271,12.2589397772,26.4363032928,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,90.677838797,12.2589397772,33.2657059627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,96.4102726619,12.2589397772,38.9981398275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,100.231740223,12.2589397772,42.8196073884,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,103.458228502,12.2589397772,46.046095668,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,103.671913272,12.2589397772,46.2597804381,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,102.474130016,12.2589397772,45.0619971816,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,86.5698725652,12.2589397772,41.8152401699,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,81.0501641563,12.2589397772,36.295531761,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,76.4255654409,12.2589397772,31.1772878297,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,27.7744175947,12.2589397772,11.2117941571,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,37.4884401038,12.2589397772,12.8018935116,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,58.4582983189,12.2589397772,18.7206873744,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,87.1330503865,12.2589397772,29.7209175521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,89.0632179927,12.2589397772,31.6510851583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,86.2588541417,12.2589397772,28.8467213074,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,84.1184782901,12.2589397772,26.7063454557,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,86.3576156934,12.2589397772,28.945482859,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,90.234039802,12.2589397772,32.8219069676,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,92.2718468943,12.2589397772,34.8597140599,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,90.8230007673,12.2589397772,33.4108679329,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,89.4323139559,12.2589397772,32.0201811215,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,74.5665781384,12.2589397772,29.8119457431,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,70.1025785535,12.2589397772,25.3479461582,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,66.1865822255,12.2589397772,20.9383046143,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,17.1181266624,12.2589397772,0.555503224805,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,25.3703531221,12.2589397772,0.683806529927,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,40.7117784727,12.2589397772,0.97416752811,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,59.3009566623,12.2589397772,1.88882382791,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,62.4616551021,12.2589397772,5.04952226777,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,69.6683504836,12.2589397772,12.2562176493,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,72.8553871797,12.2589397772,15.4432543454,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,75.4471977784,12.2589397772,18.035064944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,78.3741306309,12.2589397772,20.9619977966,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,81.0447747172,12.2589397772,23.6326418828,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,81.0269735206,12.2589397772,23.6148406862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,80.2177449702,12.2589397772,22.8056121359,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,63.6397131556,12.2589397772,18.8850807602,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,58.5673221893,12.2589397772,13.812689794,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,55.4264622609,12.2589397772,10.1781846496,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,15.9642324593,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,30.0014775741,12.2589397772,0.297909531161,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,45.9277536301,12.2589397772,1.1731212347,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,67.9471149057,12.2589397772,10.5349820713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,77.3629362127,12.2589397772,19.9508033783,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,80.2340427478,12.2589397772,22.8219099135,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,83.3137478385,12.2589397772,25.9016150042,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,85.7908912631,12.2589397772,28.3787584287,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,88.4400730153,12.2589397772,31.0279401809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,89.2070238952,12.2589397772,31.7948910609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,87.5861930749,12.2589397772,30.1740602405,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,63.8285781604,12.2589397772,24.0909672158,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,48.1393524933,12.2589397772,18.4357844503,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,48.3211850183,12.2589397772,13.1069503087,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,34.9485963727,12.2589397772,7.01307123138,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,19.8387454172,12.2589397772,0.169220275874,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,21.133647551,12.2589397772,1.46412240968,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,44.5933848137,12.2589397772,9.87279531991,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,47.7318004148,12.2589397772,13.011210921,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,61.5478914641,12.2589397772,16.7932590687,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,64.6262907507,12.2589397772,19.8716583553,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,67.0294367452,12.2589397772,22.2748043498,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,68.1827415366,12.2589397772,23.4281091412,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,68.90041274,12.2589397772,24.1457803446,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,57.1387102438,12.2589397772,22.41812075,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,43.3551233889,12.2589397772,18.6685767968,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,16.6431250633,12.2589397772,0.0805016256589,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,24.9997785775,12.2589397772,0.313231985345,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,43.6391023666,12.2589397772,3.90149142203,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,73.4169627806,12.2589397772,16.0048299463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,79.0568233297,12.2589397772,21.6446904954,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,85.023403653,12.2589397772,27.6112708186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,90.2953097641,12.2589397772,32.8831769297,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,94.6798185063,12.2589397772,37.267685672,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,98.4181634218,12.2589397772,41.0060305875,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,99.483887519,12.2589397772,42.0717546846,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,97.8579943566,12.2589397772,40.4458615222,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,94.1451886152,12.2589397772,36.7330557809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,82.7554357017,12.2589397772,38.0008033063,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,78.964785826,12.2589397772,34.2101534306,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,71.4146090748,12.2589397772,24.7886647969,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,25.3576989377,12.2589397772,8.7950755001,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,37.0248396654,12.2589397772,12.3382930733,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,60.2016987083,12.2589397772,20.4640877638,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,87.5963837731,12.2589397772,30.1842509387,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,94.4028292156,12.2589397772,36.9906963812,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,102.980753942,12.2589397772,45.5686211072,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,106.041660394,12.2589397772,48.6295275597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,108.440592475,12.2589397772,51.0284596405,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,111.183905159,12.2589397772,53.7717723245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,111.884109926,12.2589397772,54.4719770919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,111.020498649,12.2589397772,53.6083658143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,110.529426867,12.2589397772,53.1172940324,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,95.5453653288,12.2589397772,50.7907329334,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,89.9114838092,12.2589397772,45.1568514139,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,84.3105261335,12.2589397772,37.6845818556,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,17.2630406832,12.2589397772,0.700417245544,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,25.491139893,12.2589397772,0.804593300882,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,41.8147582863,12.2589397772,2.07714734169,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,66.5681644405,12.2589397772,9.15603160618,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,71.9367285575,12.2589397772,14.5245957231,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,78.7369944815,12.2589397772,21.3248616472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,84.1003546863,12.2589397772,26.6882218519,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,88.7288345967,12.2589397772,31.3167017624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,91.5888399912,12.2589397772,34.1767071569,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,94.7430115137,12.2589397772,37.3308786793,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,94.6678384609,12.2589397772,37.2557056265,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,92.9112544374,12.2589397772,35.499121603,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,76.992958718,12.2589397772,32.2383263227,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,69.8333123924,12.2589397772,25.0786799971,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,65.0724850629,12.2589397772,18.446540785,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,17.312429689,12.2589397772,0.749806251363,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,26.5688119629,12.2589397772,1.88226537073,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,48.1913301634,12.2589397772,8.45371921883,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,72.1216139826,12.2589397772,14.7094811482,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,77.5897512201,12.2589397772,20.1776183857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,85.6760811201,12.2589397772,28.2639482857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,91.3158844043,12.2589397772,33.9037515699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,98.2397146015,12.2589397772,40.8275817671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,103.791077754,12.2589397772,46.3789449198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,108.125878403,12.2589397772,50.7137455689,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,109.387871274,12.2589397772,51.9757384394,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,108.422820237,12.2589397772,51.0106874025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,92.4334003024,12.2589397772,47.6787679071,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,86.2476805497,12.2589397772,41.4930481544,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,81.5979170258,12.2589397772,34.9719727479,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,33.3656966429,12.2589397772,16.8030732053,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,40.5466220071,12.2589397772,15.8600754149,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,58.1264623749,12.2589397772,18.3888514303,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,82.3909420586,12.2589397772,24.9788092242,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,86.1907297959,12.2589397772,28.7785969616,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,89.9400753876,12.2589397772,32.5279425532,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,91.5863786737,12.2589397772,34.1742458393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,94.8959092019,12.2589397772,37.4837763675,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,100.206073994,12.2589397772,42.7939411599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,105.956712082,12.2589397772,48.5445792471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,108.689438861,12.2589397772,51.2773060269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,108.074279968,12.2589397772,50.6621471336,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,93.0015071602,12.2589397772,48.2468747648,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,86.3007816303,12.2589397772,41.5461492349,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,81.1586623516,12.2589397772,34.5327180737,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,23.4672472918,12.2589397772,7.5030148325,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,28.2466744316,12.2589397772,8.57714929024,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,43.5848802949,12.2589397772,13.8813122519,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,68.7763267421,12.2589397772,24.0216943468,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,90.0737371417,12.2589397772,32.6616043073,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,93.2682024193,12.2589397772,35.856069585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,98.973401736,12.2589397772,41.5612689016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,101.340103175,12.2589397772,43.927970341,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,99.6965075861,12.2589397772,42.2843747517,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,101.655657919,12.2589397772,44.2435250851,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,104.411986858,12.2589397772,46.9998540236,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,99.0032946486,12.2589397772,41.5911618143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,63.5805121657,12.2589397772,23.8429012211,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,44.30025456,12.2589397772,14.596686517,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,48.7004517792,12.2589397772,12.1085504029,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,37.1490388685,12.2589397772,9.21351372714,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.9309126573,12.2589397772,0.261387515969,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,20.3790599833,12.2589397772,0.709534841947,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,38.0181065861,12.2589397772,3.2975170923,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,41.9859508207,12.2589397772,7.26536132691,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,57.6263659716,12.2589397772,12.8717335762,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,60.9794940546,12.2589397772,16.2248616593,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,64.0968413304,12.2589397772,19.342208935,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,66.086592309,12.2589397772,21.3319599137,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,66.7442647816,12.2589397772,21.9896323863,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,52.5652118892,12.2589397772,17.8446223954,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,37.553407847,12.2589397772,12.8668612548,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,17.9402901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,39.8765950891,12.2589397772,0.138984144536,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,59.0959623312,12.2589397772,1.68382949688,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,63.9951711427,12.2589397772,6.58303830833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,69.5727402224,12.2589397772,12.160607388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,73.2667852374,12.2589397772,15.854652403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,75.5475493749,12.2589397772,18.1354165406,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,77.9586062822,12.2589397772,20.5464734478,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,80.4269353081,12.2589397772,23.0148024738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,81.7393166478,12.2589397772,24.3271838135,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,79.4879542447,12.2589397772,22.0758214103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,63.0551501559,12.2589397772,18.3005177605,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,58.66062633,12.2589397772,13.9059939346,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,55.1480573261,12.2589397772,8.52211304823,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,17.9402901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,39.8625839024,12.2589397772,0.124972957822,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,60.089295578,12.2589397772,2.67716274368,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,66.7654204783,12.2589397772,9.35328764389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,71.4709926098,12.2589397772,14.0588597754,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,74.8774636892,12.2589397772,17.4653308548,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,78.234295425,12.2589397772,20.8221625907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,80.3415523723,12.2589397772,22.9294195379,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,82.1913380654,12.2589397772,24.779205231,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,82.6155239381,12.2589397772,25.2033911037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,82.3637466374,12.2589397772,24.9516138031,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,66.7825078243,12.2589397772,22.027875429,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,61.4126728877,12.2589397772,16.6580404923,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,58.760424546,12.2589397772,10.7568136014,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,17.9402901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,40.089005354,12.2589397772,0.351394409461,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,62.8809244552,12.2589397772,5.4687916208,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,69.3454252537,12.2589397772,11.9332924193,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,75.1331863415,12.2589397772,17.7210535072,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,78.5422538139,12.2589397772,21.1301209795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,81.6032878614,12.2589397772,24.191155027,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,85.4120112528,12.2589397772,27.9998784184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,85.5435436895,12.2589397772,28.1314108551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,84.7371735411,12.2589397772,27.3250407067,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,86.027547297,12.2589397772,28.6154144626,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,69.893302153,12.2589397772,25.1386697576,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,65.8807021981,12.2589397772,21.1260698027,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,65.8761385183,12.2589397772,17.8725275737,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,17.9458838863,12.2589397772,0.00559378197559,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,24.985114378,12.2589397772,0.298567785827,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,41.2516903048,12.2589397772,1.51407936023,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,66.7029472645,12.2589397772,9.29081443009,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,71.5354136282,12.2589397772,14.1232807938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,77.4368742554,12.2589397772,20.024741421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,82.2320313647,12.2589397772,24.8198985303,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,86.7780634097,12.2589397772,29.3659305753,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,88.6294075619,12.2589397772,31.2172747276,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,86.7519738747,12.2589397772,29.3398410404,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,81.3862345811,12.2589397772,23.9741017468,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,77.5828984501,12.2589397772,20.1707656157,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,62.8699075715,12.2589397772,18.1152751761,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,59.7176121317,12.2589397772,14.9629797363,0.0,22.9214369646,9.5742556536,0.0,0.0
