Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/10  20:00:00,60.4575014141,12.2589397772,12.4538904696,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,17.9402901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,24.8451897223,12.2589397772,0.158643130101,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,40.5087715115,12.2589397772,0.771160566955,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,59.930586968,12.2589397772,2.51845413367,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,61.2612638556,12.2589397772,3.84913102128,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,62.0562165014,12.2589397772,4.64408366701,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,63.722287503,12.2589397772,6.31015466865,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,65.1344870411,12.2589397772,7.72235420671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,66.505438714,12.2589397772,9.09330587963,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,68.3159460309,12.2589397772,10.9038131965,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,71.3991154087,12.2589397772,13.9869825743,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,74.9359555908,12.2589397772,17.5238227564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,62.4415757266,12.2589397772,17.6869433312,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,59.3950517879,12.2589397772,14.6404193926,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,60.634112227,12.2589397772,12.6305012824,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,17.8531874399,12.2589397772,0.511288313964,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,20.5979674325,12.2589397772,0.928442291172,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,32.8977425212,12.2589397772,3.19417447821,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,56.1028863362,12.2589397772,11.3482539409,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,74.4605532349,12.2589397772,17.0484204005,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,79.3595595608,12.2589397772,21.9474267264,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,82.3124222014,12.2589397772,24.9002893671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,88.1649274671,12.2589397772,30.7527946328,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,91.1785967701,12.2589397772,33.7664639358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,91.4864575634,12.2589397772,34.074324729,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,90.5582123497,12.2589397772,33.1460795153,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,86.895175923,12.2589397772,29.4830430887,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,61.1585504042,12.2589397772,21.4209394597,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,46.2688172054,12.2589397772,16.5652491624,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,52.090540646,12.2589397772,14.1209726031,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,37.4243558953,12.2589397772,9.4888307539,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,19.7761643943,12.2589397772,0.10663925298,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,20.066837276,12.2589397772,0.397312134659,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,37.4589641904,12.2589397772,2.73837469668,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,41.6178249803,12.2589397772,6.89723548652,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,55.7600437501,12.2589397772,11.0054113547,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,57.4065576639,12.2589397772,12.6519252686,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,59.27937463,12.2589397772,14.5247422347,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,60.621618038,12.2589397772,15.8669856426,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,61.2807004765,12.2589397772,16.5260680811,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,48.1839067495,12.2589397772,13.4633172558,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,33.0309838185,12.2589397772,8.34443722631,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,17.9402901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,40.0290127647,12.2589397772,0.291401820163,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,61.4999762137,12.2589397772,4.0878433793,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,65.8652217932,12.2589397772,8.45308895887,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,70.5512743387,12.2589397772,13.1391415044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,74.5071016005,12.2589397772,17.0949687662,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,78.3622188239,12.2589397772,20.9500859895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,81.5249505505,12.2589397772,24.1128177161,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,84.9950721017,12.2589397772,27.5829392673,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,86.4425134047,12.2589397772,29.0303805703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,86.4369240598,12.2589397772,29.0247912254,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,72.1757869677,12.2589397772,27.4211545724,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,67.9732219987,12.2589397772,23.2185896034,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,67.2352029346,12.2589397772,19.23159199,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,20.3402662714,12.2589397772,2.39997616708,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,28.5967285664,12.2589397772,3.91018197424,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,48.4034275214,12.2589397772,8.66581657683,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,76.6913466447,12.2589397772,19.2792138103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,84.6544725805,12.2589397772,27.2423397461,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,92.4189372988,12.2589397772,35.0068044644,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,96.1289734813,12.2589397772,38.716840647,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,100.547113477,12.2589397772,43.1349806425,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,103.740048725,12.2589397772,46.3279158908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,105.878652927,12.2589397772,48.4665200924,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,107.035891745,12.2589397772,49.6237589104,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,108.646427768,12.2589397772,51.2342949338,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,94.069151633,12.2589397772,49.3145192376,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,85.0487745319,12.2589397772,40.2941421365,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,81.9438474119,12.2589397772,33.9402364673,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,19.8118327488,12.2589397772,0.493875977842,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,25.3716766429,12.2589397772,0.685130050768,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,41.171839583,12.2589397772,1.43422863845,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,60.2895806965,12.2589397772,2.87744786215,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,61.8101048491,12.2589397772,4.39797201469,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,65.5108505829,12.2589397772,8.09871774856,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,69.1091335168,12.2589397772,11.6970006824,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,70.9106566121,12.2589397772,13.4985237777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,71.4706483534,12.2589397772,14.0585155191,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,75.1496125886,12.2589397772,17.7374797542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,77.1017467966,12.2589397772,19.6896139622,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,76.9197747251,12.2589397772,19.5076418908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,64.3591263799,12.2589397772,19.6044939845,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,61.0887715036,12.2589397772,14.9564724415,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,59.2274096025,12.2589397772,11.223798658,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,19.488888437,12.2589397772,0.170931666027,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,25.5780175548,12.2589397772,0.891470962676,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,44.1995619739,12.2589397772,4.46195102932,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,69.7517292541,12.2589397772,12.3395964197,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,73.2404974743,12.2589397772,15.8283646399,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,77.0257306058,12.2589397772,19.6135977714,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,78.7823772945,12.2589397772,21.3702444601,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,81.3714399394,12.2589397772,23.959307105,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,84.8575217245,12.2589397772,27.4453888902,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,85.9471583437,12.2589397772,28.5350255093,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,83.4094787631,12.2589397772,25.9973459287,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,79.6365575978,12.2589397772,22.2244247634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,62.2628294724,12.2589397772,17.5081970771,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,58.2465803371,12.2589397772,12.1142812751,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,56.2967467411,12.2589397772,8.29313579656,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,19.3179567709,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,39.7664950344,12.2589397772,0.0288840898345,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,58.0403710381,12.2589397772,0.628238203722,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,59.0534389588,12.2589397772,1.64130612446,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,63.2787703517,12.2589397772,5.86663751734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,67.6214794691,12.2589397772,10.2093466347,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,73.0671357681,12.2589397772,15.6550029337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,76.275412613,12.2589397772,18.8632797786,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,78.7525232696,12.2589397772,21.3403904352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,79.5366528723,12.2589397772,22.1245200379,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,77.8920407137,12.2589397772,20.4799078793,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,61.8249571887,12.2589397772,17.0703247933,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,60.2046859655,12.2589397772,14.0723869035,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,60.7115303816,12.2589397772,12.707919437,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,18.7195657926,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,29.703568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,45.2485756668,12.2589397772,0.493943271474,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,59.6187256913,12.2589397772,2.20659285692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,66.1309607816,12.2589397772,8.71882794727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,71.5006758024,12.2589397772,14.0885429681,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,72.8702915451,12.2589397772,15.4581587107,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,75.295275189,12.2589397772,17.8831423546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,77.6319448158,12.2589397772,20.2198119815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,76.5887734165,12.2589397772,19.1766405821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,74.8777695498,12.2589397772,17.4656367154,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,51.0045948198,12.2589397772,11.2669838752,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,37.8457519144,12.2589397772,6.7645172048,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,42.9222061297,12.2589397772,4.95263808674,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,28.6277207929,12.2589397772,0.692195651497,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,34.765989839,12.2589397772,0.0454003452698,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,45.2089232866,12.2589397772,0.454290891239,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,45.6971476233,12.2589397772,0.942515227945,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,46.8027289153,12.2589397772,2.04809651991,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,52.0697873621,12.2589397772,7.31515496675,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,56.4360763468,12.2589397772,11.6814439514,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,44.5704412132,12.2589397772,9.84985171941,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,31.9192553099,12.2589397772,7.23270871777,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,19.3179567709,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,25.0137627309,12.2589397772,0.327216138743,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,45.550750936,12.2589397772,5.81313999146,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,73.3653736945,12.2589397772,15.9532408601,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,78.7653808283,12.2589397772,21.3532479939,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,87.2047643374,12.2589397772,29.792631503,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,93.7754536156,12.2589397772,36.3633207812,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,96.5652759262,12.2589397772,39.1531430919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,97.2872757929,12.2589397772,39.8751429585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,99.2050772976,12.2589397772,41.7929444632,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,96.9709685881,12.2589397772,39.5588357537,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,94.0175325012,12.2589397772,36.6053996669,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,78.1318697937,12.2589397772,33.3772373983,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,74.5322807339,12.2589397772,28.3999816718,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,72.3934656554,12.2589397772,24.3898547109,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,28.5774517601,12.2589397772,9.25949498913,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,31.7745608075,12.2589397772,7.08801421532,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,46.2661869412,12.2589397772,6.52857599661,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,68.2687003206,12.2589397772,10.8565674863,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,71.1637044117,12.2589397772,13.7515715774,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,75.3876044832,12.2589397772,17.9754716488,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,80.2793923957,12.2589397772,22.8672595613,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,85.3475565271,12.2589397772,27.9354236927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,85.9269952034,12.2589397772,28.514862369,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,88.0965408195,12.2589397772,30.6844079852,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,89.4945711017,12.2589397772,32.0824382673,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,89.2314365452,12.2589397772,31.8193037108,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,75.0122160356,12.2589397772,30.2575836402,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,70.5590634413,12.2589397772,24.4267643792,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,67.5889523381,12.2589397772,19.5853413935,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,19.5938733243,12.2589397772,0.275916553363,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,25.2732456457,12.2589397772,0.586699053551,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,41.0285626786,12.2589397772,1.29095173404,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,60.4766752993,12.2589397772,3.06454246491,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,61.5704866112,12.2589397772,4.1583537768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,65.0897045315,12.2589397772,7.67757169711,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,67.1750941071,12.2589397772,9.76296127273,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,69.5694499957,12.2589397772,12.1573171613,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,71.306572491,12.2589397772,13.8944396567,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,77.098387736,12.2589397772,19.6862549016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,80.3730359572,12.2589397772,22.9609031228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,79.6324802997,12.2589397772,22.2203474653,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,64.3662916236,12.2589397772,19.6116592282,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,61.8376420881,12.2589397772,14.3276763594,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,57.2687503164,12.2589397772,9.26513937179,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,19.3179567709,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,24.7025975318,12.2589397772,0.0160509396562,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,40.0903353822,12.2589397772,0.352724437585,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,58.8077551563,12.2589397772,1.39562232195,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,59.9921770939,12.2589397772,2.58004425953,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,63.7839170722,12.2589397772,6.37178423781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,67.6605810466,12.2589397772,10.2484482122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,73.3662741343,12.2589397772,15.9541412999,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,77.8367167904,12.2589397772,20.424583956,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,80.6522991902,12.2589397772,23.2401663558,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,80.7229989401,12.2589397772,23.3108661058,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,78.8080206947,12.2589397772,21.3958878604,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,61.6075250246,12.2589397772,16.8528926292,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,59.640205152,12.2589397772,12.1302394233,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,56.1858734361,12.2589397772,8.18226249155,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,19.3179567709,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,40.1571604931,12.2589397772,0.419549548562,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,65.9957883181,12.2589397772,8.58365548374,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,72.5521683149,12.2589397772,15.1400354806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,77.4863085897,12.2589397772,20.0741757553,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,80.3069929871,12.2589397772,22.8948601527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,82.5003404861,12.2589397772,25.0882076517,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,83.9186313621,12.2589397772,26.5064985277,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,84.4982038533,12.2589397772,27.0860710189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,82.6547384902,12.2589397772,25.2426056559,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,82.1728942644,12.2589397772,24.7607614301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,67.746944837,12.2589397772,22.9923124416,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,64.6477996989,12.2589397772,17.1378339702,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,60.4147202116,12.2589397772,12.411109267,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,20.0972324593,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,30.0806181224,12.2589397772,0.377050079454,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,52.6222940149,12.2589397772,7.86766161952,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,73.7764447075,12.2589397772,16.3643118731,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,78.2981862712,12.2589397772,20.8860534368,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,81.5150383671,12.2589397772,24.1029055327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,83.8337922654,12.2589397772,26.4216594311,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,86.0002861,12.2589397772,28.5881532657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,87.189111489,12.2589397772,29.7769786546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,87.886568284,12.2589397772,30.4744354496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,85.5590020897,12.2589397772,28.1468692554,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,59.8294958378,12.2589397772,20.0918848932,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,44.2639372208,12.2589397772,11.8050358445,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,44.6388927655,12.2589397772,6.66932472254,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,29.7168188867,12.2589397772,1.78129374537,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.7563503735,12.2589397772,0.0868252320987,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,20.622687939,12.2589397772,0.953162797653,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,43.6682326969,12.2589397772,8.94764320317,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,48.421646349,12.2589397772,13.7010568552,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,64.536550772,12.2589397772,19.7819183766,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,66.0025227061,12.2589397772,21.2478903107,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,67.3785788537,12.2589397772,22.6239464583,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,69.1180275625,12.2589397772,24.3633951671,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,69.7256075447,12.2589397772,24.9709751493,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,57.1544167423,12.2589397772,22.4338272485,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,42.7750702268,12.2589397772,18.0885236347,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,20.6956234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,40.1136765704,12.2589397772,0.376065625875,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,61.8181922071,12.2589397772,4.4060593727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,69.7703122894,12.2589397772,12.3581794551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,75.9201669342,12.2589397772,18.5080340998,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,78.4282491839,12.2589397772,21.0161163495,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,81.219096245,12.2589397772,23.8069634107,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,83.4613516901,12.2589397772,26.0492188557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,85.6467529635,12.2589397772,28.2346201292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,84.0589813973,12.2589397772,26.6468485629,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,82.7580967004,12.2589397772,25.345963866,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,66.1322181444,12.2589397772,21.3775857491,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,60.6956713056,12.2589397772,13.1857055769,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,56.3051277207,12.2589397772,8.30151677611,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,20.6956234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,39.8151111136,12.2589397772,0.0775001690512,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,58.9313366313,12.2589397772,1.51920379692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,68.3371837505,12.2589397772,10.9250509161,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,76.0777859352,12.2589397772,18.6656531008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,80.0418867536,12.2589397772,22.6297539192,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,82.1044600338,12.2589397772,24.6923271994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,83.5732821107,12.2589397772,26.1611492763,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,85.2467032806,12.2589397772,27.8345704462,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,85.004854019,12.2589397772,27.5927211847,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,80.9019828283,12.2589397772,23.4898499939,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,64.5487422558,12.2589397772,19.7941098605,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,62.2105220424,12.2589397772,13.3228896471,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,54.6590938972,12.2589397772,6.65548295268,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,20.6956234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,40.0516320147,12.2589397772,0.314021070148,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,63.4356874964,12.2589397772,6.02355466203,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,72.8548082119,12.2589397772,15.4426753776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,79.4429692777,12.2589397772,22.0308364433,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,83.0422994901,12.2589397772,25.6301666557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,85.8010852443,12.2589397772,28.3889524099,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,87.7660480497,12.2589397772,30.3539152154,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,88.5088436967,12.2589397772,31.0967108623,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,87.7193287209,12.2589397772,30.3071958865,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,86.9398161183,12.2589397772,29.5276832839,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,69.4435926942,12.2589397772,24.6889602989,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,65.7036772818,12.2589397772,16.8160448864,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,58.6080805859,12.2589397772,10.6044696413,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,20.6956234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,24.6990274796,12.2589397772,0.0124808874541,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,40.4809691513,12.2589397772,0.743358206693,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,66.6642234286,12.2589397772,9.25209059424,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,73.5776711805,12.2589397772,16.1655383461,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,78.7552802227,12.2589397772,21.3431473883,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,83.5345477239,12.2589397772,26.1224148895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,87.0051044423,12.2589397772,29.5929716079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,90.7967270076,12.2589397772,33.3845941732,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,94.8639820051,12.2589397772,37.4518491708,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,95.5156259502,12.2589397772,38.1034931158,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,92.0397274556,12.2589397772,34.6275946212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,73.6731662674,12.2589397772,28.918533872,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,68.1620092443,12.2589397772,19.2743768489,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,60.2926067153,12.2589397772,12.2889957707,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,20.6956234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,24.7496617076,12.2589397772,0.0631151154691,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,40.2104333805,12.2589397772,0.472822435955,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,59.8124486554,12.2589397772,2.40031582108,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,65.8731561617,12.2589397772,8.46102332737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,71.1225085797,12.2589397772,13.7103757453,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,72.7907693686,12.2589397772,15.3786365342,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,77.7922402724,12.2589397772,20.380107438,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,83.8798151904,12.2589397772,26.467682356,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,86.9775280073,12.2589397772,29.5653951729,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,86.9034757908,12.2589397772,29.4913429564,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,85.6568166424,12.2589397772,28.244683808,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,70.2491479155,12.2589397772,25.4945155202,0.0,22.9214369646,9.5742556536,0.0,0.0
