Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/01  19:00:00,67.5386662102,12.2589397772,18.6510338148,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,62.220470252,12.2589397772,14.2168593074,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,20.0972324593,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,29.8694113339,12.2589397772,0.165843290974,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,46.5223572773,12.2589397772,1.76772488197,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,65.978226327,12.2589397772,8.56609349265,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,71.2882403638,12.2589397772,13.8761075294,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,74.4526624891,12.2589397772,17.0405296547,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,77.3826002901,12.2589397772,19.9704674557,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,79.4768680464,12.2589397772,22.0647352121,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,80.648917769,12.2589397772,23.2367849346,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,82.4614976443,12.2589397772,25.0493648099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,83.5321194508,12.2589397772,26.1199866164,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,60.5864240854,12.2589397772,20.8488131408,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,48.4597209941,12.2589397772,14.6231529511,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,48.4361358765,12.2589397772,10.4665678335,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,34.8136378091,12.2589397772,6.87811266777,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,20.23791232,12.2589397772,0.568387178629,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,25.5430297089,12.2589397772,5.87350456751,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,48.4025849597,12.2589397772,13.6819954659,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,54.2066396709,12.2589397772,19.4860501771,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,73.7379371572,12.2589397772,28.9833047618,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,78.7542819753,12.2589397772,33.9996495799,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,82.3731356001,12.2589397772,37.6185032048,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,84.710770579,12.2589397772,39.9561381836,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,86.1500035756,12.2589397772,41.3953711803,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,77.078205169,12.2589397772,42.3576156752,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,62.3584408791,12.2589397772,37.671894287,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,20.6063155723,12.2589397772,0.936790430952,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,24.4153203536,12.2589397772,4.74579521223,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,47.0309387114,12.2589397772,12.3103492176,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,52.810688989,12.2589397772,18.0900994952,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,70.3586215324,12.2589397772,25.603989137,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,73.0597686406,12.2589397772,28.3051362452,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,75.7337360134,12.2589397772,30.979103618,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,77.5312604088,12.2589397772,32.7766280134,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,77.4150314478,12.2589397772,32.6603990524,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,65.8671829818,12.2589397772,31.146593488,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,49.5965125101,12.2589397772,24.9099659179,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,20.7122208394,12.2589397772,0.0165974018324,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,25.0554304092,12.2589397772,0.368883816997,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,43.6313579269,12.2589397772,3.89374698229,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,69.417350981,12.2589397772,12.0052181466,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,74.7940934846,12.2589397772,17.3819606503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,82.830273963,12.2589397772,25.4181411286,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,90.4960600175,12.2589397772,33.0839271831,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,96.3687357752,12.2589397772,38.9566029408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,101.120322075,12.2589397772,43.7081892409,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,107.072628903,12.2589397772,49.6604960689,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,109.16239377,12.2589397772,51.7502609356,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,107.131384836,12.2589397772,49.7192520015,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,87.6725708221,12.2589397772,42.9179384267,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,82.5687407551,12.2589397772,32.3034416931,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,73.325551823,12.2589397772,25.3219408784,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,27.8605390996,12.2589397772,5.78724899528,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,33.9627735548,12.2589397772,9.2762269626,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,54.365665088,12.2589397772,14.6280541435,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,80.0897309195,12.2589397772,22.6775980852,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,86.5702620665,12.2589397772,29.1581292321,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,95.2688971481,12.2589397772,37.8567643138,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,101.921386957,12.2589397772,44.5092541229,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,107.447890449,12.2589397772,50.0357576145,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,109.974117984,12.2589397772,52.5619851498,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,112.921652192,12.2589397772,55.509519358,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,113.023578675,12.2589397772,55.611445841,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,110.194214185,12.2589397772,52.7820813508,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,93.9810568022,12.2589397772,49.2264244068,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,92.4665767556,12.2589397772,42.2012776936,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,84.3587552776,12.2589397772,36.355144333,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,31.3443945879,12.2589397772,9.2711044836,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,35.156142571,12.2589397772,10.4695959789,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,53.8732631986,12.2589397772,14.135652254,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,78.6723124273,12.2589397772,21.260179593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,81.2420727421,12.2589397772,23.8299399078,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,82.360597678,12.2589397772,24.9484648436,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,83.4600606138,12.2589397772,26.0479277795,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,86.0570752587,12.2589397772,28.6449424244,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,87.5206162466,12.2589397772,30.1084834122,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,88.7214597352,12.2589397772,31.3093269009,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,86.2246764788,12.2589397772,28.8125436445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,82.0581376608,12.2589397772,24.6460048265,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,64.8306587617,12.2589397772,20.0760263663,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,63.4322915206,12.2589397772,13.1669924585,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,55.6548140325,12.2589397772,7.65120308793,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,22.0732901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,1.76315202196,1.76315202196
 09/08  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.155922287139,0.155922287139
 09/08  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0015111631738,0.0015111631738
 09/08  09:00:00,57.7391050519,12.2589397772,0.32697221752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,58.4465264922,12.2589397772,1.03439365779,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,62.8857649725,12.2589397772,5.4736321381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,66.5349142388,12.2589397772,9.1227814044,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,69.572060863,12.2589397772,12.1599280286,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,71.3872239652,12.2589397772,13.9750911309,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,73.5918565843,12.2589397772,16.1797237499,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,73.4367389788,12.2589397772,16.0246061444,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,72.210916462,12.2589397772,14.7987836276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,56.9638061095,12.2589397772,12.2091737141,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,55.881233795,12.2589397772,5.61593473295,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,48.8199198343,12.2589397772,0.816308889774,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,21.6375899071,12.269658317,0.0,0.151972241354,1.91011974705,1.79517293505,23.5785828061,23.5785828061
 09/09  07:00:00,19.8120182845,12.269658317,0.0,0.131774603331,3.8202394941,3.5903458701,18.1790850077,18.1790850077
 09/09  08:00:00,29.7168380961,12.2625126238,0.0,0.00969720651681,11.4607184823,5.9839097835,1.16988954094,1.16988954094
 09/09  09:00:00,44.8905447509,12.2589397772,0.135912355514,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,58.9936303252,12.2589397772,1.58149749081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,64.3079344479,12.2589397772,6.89580161352,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,68.0975672189,12.2589397772,10.6854343845,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,70.1599927728,12.2589397772,12.7478599385,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,72.3093624712,12.2589397772,14.8972296368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,74.8951713281,12.2589397772,17.4830384938,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,76.112667991,12.2589397772,18.7005351567,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,75.6578308777,12.2589397772,18.2456980434,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,52.9101190621,12.2589397772,13.1725081175,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,41.4324458187,12.2589397772,6.21821110903,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,39.0237488647,12.2589397772,1.05418082173,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.1545704895,12.2589397772,0.219045348115,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,19.6898881682,12.2589397772,0.0203630268243,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,35.8330047322,12.2589397772,1.11241523846,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,39.3480844456,12.2589397772,4.62749495182,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,54.9014452015,12.2589397772,10.1468128062,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,58.101550303,12.2589397772,13.3469179077,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,59.9060472959,12.2589397772,15.1514149005,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,61.6915091497,12.2589397772,16.9368767543,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,63.0853381177,12.2589397772,18.3307057224,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,52.274873204,12.2589397772,17.5542837102,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,38.507701434,12.2589397772,13.8211548418,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,22.0732901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0101750724133,0.0101750724133
 09/11  08:00:00,39.8730139684,12.2589397772,0.135403023843,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,60.19322534,12.2589397772,2.7810925056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,67.5592290638,12.2589397772,10.1470962294,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,74.1260502819,12.2589397772,16.7139174475,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,79.1402680445,12.2589397772,21.7281352101,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,84.2900816705,12.2589397772,26.8779488361,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,87.7547975772,12.2589397772,30.3426647428,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,89.7805624423,12.2589397772,32.3684296079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,89.5345303453,12.2589397772,32.1223975109,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,87.9411964538,12.2589397772,30.5290636194,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,71.2991023589,12.2589397772,26.5444699636,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,69.1775658872,12.2589397772,17.5346001585,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,59.4949567298,12.2589397772,11.4913457852,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,22.0732901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,40.4254740486,12.2589397772,0.687863104042,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,69.0439957924,12.2589397772,11.6318629581,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,77.5386677798,12.2589397772,20.1265349454,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,87.4164942038,12.2589397772,30.0043613694,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,94.2212461204,12.2589397772,36.809113286,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,96.953420986,12.2589397772,39.5412881516,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,99.6980570916,12.2589397772,42.2859242573,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,101.89259809,12.2589397772,44.4804652553,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,100.142999672,12.2589397772,42.7308668374,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,98.3300703575,12.2589397772,40.9179375231,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,81.43498178,12.2589397772,36.6803493847,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,78.1876644282,12.2589397772,26.5446986995,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,68.6673314358,12.2589397772,20.6637204913,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,24.6432436746,12.2589397772,2.56995357034,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,29.0357305949,12.2589397772,4.34918400278,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,49.9328454463,12.2589397772,10.1952345017,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,76.8781828716,12.2589397772,19.4660500372,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,81.3621777136,12.2589397772,23.9500448793,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,88.0913869821,12.2589397772,30.6792541477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,92.7733906889,12.2589397772,35.3612578546,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,93.2419739108,12.2589397772,35.8298410765,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,92.9501557382,12.2589397772,35.5380229038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,87.3440560384,12.2589397772,29.931923204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,80.5188074627,12.2589397772,23.1066746283,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,76.7839903966,12.2589397772,19.3718575623,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,60.0925895539,12.2589397772,15.3379571586,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,62.9232741446,12.2589397772,11.2803084159,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,57.8548419404,12.2589397772,9.8512309958,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,22.0816003851,12.2589397772,0.00831028080136,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,24.7833775285,12.2589397772,0.0968309362984,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,40.2719932375,12.2589397772,0.534382292902,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,61.941664125,12.2589397772,4.52953129064,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,66.4103904719,12.2589397772,8.99825763757,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,69.8835005361,12.2589397772,12.4713677018,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,70.756153605,12.2589397772,13.3440207707,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,71.1630514541,12.2589397772,13.7509186198,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,71.531685637,12.2589397772,14.1195528026,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,73.5259549603,12.2589397772,16.1138221259,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,74.1849470584,12.2589397772,16.772814224,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,74.487568331,12.2589397772,17.0754354966,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,59.9273827626,12.2589397772,15.1727503673,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,64.1182504476,12.2589397772,12.4752847189,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,58.6255812808,12.2589397772,10.6219703363,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,22.0732901043,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,24.7286521901,12.2589397772,0.042105597936,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,40.3153135132,12.2589397772,0.577702568675,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,64.0369785276,12.2589397772,6.62484569328,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,69.0451866619,12.2589397772,11.6330538275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,72.8983715607,12.2589397772,15.4862387263,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,75.6206942603,12.2589397772,18.2085614259,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,79.1480642426,12.2589397772,21.7359314082,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,84.3526221892,12.2589397772,26.9404893548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,86.5260511702,12.2589397772,29.1139183358,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,84.4747229218,12.2589397772,27.0625900874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,82.4176982453,12.2589397772,25.005565411,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,65.4040695611,12.2589397772,20.6494371657,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,66.003729011,12.2589397772,14.3607632823,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,58.3951655457,12.2589397772,10.3915546011,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,23.0179374498,12.2589397772,0.165371657181,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,20.0548623245,12.2589397772,0.385337183151,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,30.7874188291,12.2589397772,1.08385078615,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,53.5840893847,12.2589397772,8.8294569893,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,74.8876860236,12.2589397772,17.4755531892,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,83.596139472,12.2589397772,26.1840066377,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,89.4787640727,12.2589397772,32.0666312383,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,92.6675296009,12.2589397772,35.2553967666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,93.8649866594,12.2589397772,36.4528538251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,94.6793904576,12.2589397772,37.2672576232,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,94.9652995803,12.2589397772,37.5531667459,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,92.006906602,12.2589397772,34.5947737676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,63.9403492926,12.2589397772,24.202738348,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,50.8856555603,12.2589397772,14.293754184,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,48.2147717816,12.2589397772,10.2452037386,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,35.367265313,12.2589397772,7.43174017163,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.6849426494,12.2589397772,0.0154175080513,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,20.1975860644,12.2589397772,0.52806092305,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,44.581110823,12.2589397772,9.86052132926,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,49.901604999,12.2589397772,15.1810155052,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,66.7232903407,12.2589397772,21.9686579453,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,68.4557440139,12.2589397772,23.7011116186,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,68.8242307559,12.2589397772,24.0695983606,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,69.7109475824,12.2589397772,24.956315187,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,69.6885155803,12.2589397772,24.9338831849,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,57.655955065,12.2589397772,22.9353655712,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,42.8247983875,12.2589397772,18.1382517953,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,23.4509567709,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,24.7176172293,12.2589397772,0.0310706371315,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,40.3694126014,12.2589397772,0.631801656855,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,66.6587512896,12.2589397772,9.24661845523,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,73.6135339007,12.2589397772,16.2014010664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,79.9373627935,12.2589397772,22.5252299591,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,84.2914937355,12.2589397772,26.8793609011,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,87.3299843904,12.2589397772,29.917851556,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,89.2906466739,12.2589397772,31.8785138395,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,92.1418617485,12.2589397772,34.7297289141,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,92.7193518432,12.2589397772,35.3072190088,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,90.9829695134,12.2589397772,33.570836679,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,72.6922464625,12.2589397772,27.9376140672,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,72.6474038655,12.2589397772,19.6267714701,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,61.7716484851,12.2589397772,13.7680375406,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,23.6030337116,12.2589397772,0.152076940628,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,25.1878035916,12.2589397772,0.501256999385,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,44.5070845101,12.2589397772,4.76947356549,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,72.1923423464,12.2589397772,14.780209512,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,78.5829593332,12.2589397772,21.1708264989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,85.2762674958,12.2589397772,27.8641346614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,90.5800107849,12.2589397772,33.1678779505,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,93.951271152,12.2589397772,36.5391383176,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,96.0920615454,12.2589397772,38.679928711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,97.8322065206,12.2589397772,40.4200736862,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,96.9196655549,12.2589397772,39.5075327206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,93.9810521145,12.2589397772,36.5689192802,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,74.1704907075,12.2589397772,29.4158583122,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,77.0140582291,12.2589397772,23.9934258337,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,69.4771972873,12.2589397772,21.4735863427,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,28.1809627271,12.2589397772,4.73000595614,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,31.1889645053,12.2589397772,6.50241791317,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,49.153339355,12.2589397772,9.41572841041,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,75.5676859837,12.2589397772,18.1555531493,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,79.7645661208,12.2589397772,22.3524332864,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,82.0593486762,12.2589397772,24.6472158418,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,84.3392787766,12.2589397772,26.9271459422,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,83.598497026,12.2589397772,26.1863641916,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,83.4040826227,12.2589397772,25.9919497884,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,86.5382010835,12.2589397772,29.1260682492,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,86.5791864654,12.2589397772,29.1670536311,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,84.2578068531,12.2589397772,26.8456740187,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,67.5224570162,12.2589397772,22.7678246209,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,68.6821429396,12.2589397772,15.6615105442,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,58.7212434496,12.2589397772,10.717632505,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,23.4509567709,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,39.7376109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,57.6913154427,12.2589397772,0.279182608344,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,57.8189330846,12.2589397772,0.406800250224,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,58.0176532953,12.2589397772,0.605520460921,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,58.1884712137,12.2589397772,0.776338379382,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,58.5562192346,12.2589397772,1.14408640027,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,59.3688116024,12.2589397772,1.956678768,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,61.0914506691,12.2589397772,3.6793178347,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,61.4137346288,12.2589397772,4.00160179438,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,61.2702727158,12.2589397772,3.85813988148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,47.4276262999,12.2589397772,2.67299390455,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,54.0302043387,12.2589397772,1.00957194334,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,48.5516433838,12.2589397772,0.548032439275,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,23.4722278486,12.2642990471,0.0,0.0159118077567,1.91011974705,2.3935639134,0.761296380096,0.761296380096
 09/22  07:00:00,24.7337578617,12.269658317,0.0,0.0364927297303,7.6404789882,4.7871278268,0.147916681846,0.147916681846
 09/22  08:00:00,39.7393973679,12.2607262005,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,57.4821481018,12.2589397772,0.0700152673921,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,57.9516145911,12.2589397772,0.53948175669,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,59.4451206431,12.2589397772,2.03298780874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,63.6179164222,12.2589397772,6.20578358787,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,65.6168673284,12.2589397772,8.20473449408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,67.6061950196,12.2589397772,10.1940621852,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,69.6803438323,12.2589397772,12.2682109979,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,69.6116597133,12.2589397772,12.1995268789,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,68.1403367077,12.2589397772,10.7282038733,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,51.7297191205,12.2589397772,6.97508672518,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,54.504465511,12.2589397772,1.48383311562,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,48.3761465779,12.2589397772,0.372535633292,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,23.1555194576,12.269658317,0.0,0.29223512513,1.91011974705,1.79517293505,40.2790461087,40.2790461087
 09/23  07:00:00,19.920282087,12.269658317,0.0,0.240038405785,3.8202394941,3.5903458701,31.2003274243,31.2003274243
 09/23  08:00:00,29.8048263803,12.269658317,0.0,0.090539797498,11.4607184823,5.9839097835,8.99855866726,8.99855866726
 09/23  09:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.000148306234592,0.000148306234592
 09/23  10:00:00,57.8597680321,12.2589397772,0.447635197717,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,59.0071758572,12.2589397772,1.59504302288,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,62.5327167822,12.2589397772,5.12058394782,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,66.0822089476,12.2589397772,8.67007611319,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,68.1087803943,12.2589397772,10.6966475599,0.0,34.3821554469,10.7710376103,0.0,0.0
