Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/23  15:00:00,69.6712279206,12.2589397772,12.2590950862,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,70.8575310183,12.2589397772,13.4453981839,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,69.6748685827,12.2589397772,12.2627357483,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,47.4580574183,12.2589397772,6.34277980708,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,39.2956412711,12.2589397772,1.32607322818,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,38.4217530943,12.2589397772,0.452185051328,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,28.1394464179,12.2589397772,0.203921276553,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,4.24607207408e-05,4.24607207408e-05
 09/24  09:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.00479763381486,0.00479763381486
 09/24  10:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,34.807649552,12.2589397772,0.0870600582289,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,45.7423868031,12.2589397772,0.987754407693,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,48.59003929,12.2589397772,3.8354068946,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,52.5980695942,12.2589397772,7.84343719881,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,54.8354516939,12.2589397772,10.0808192985,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,56.6123072349,12.2589397772,11.8576748396,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,43.721873148,12.2589397772,9.00128365422,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,32.3371524928,12.2589397772,6.27293923393,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,23.4509567709,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,24.8564709465,12.2589397772,0.169924354342,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,40.5268911411,12.2589397772,0.78928019657,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,64.3568854733,12.2589397772,6.94475263894,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,69.3586688556,12.2589397772,11.9465360212,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,75.979335647,12.2589397772,18.5672028127,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,81.1474939283,12.2589397772,23.735361094,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,85.1290982014,12.2589397772,27.7169653671,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,91.4729230883,12.2589397772,34.0607902539,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,92.5734675511,12.2589397772,35.1613347168,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,91.6917069288,12.2589397772,34.2795740944,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,93.433031123,12.2589397772,36.0208982886,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,78.4868665583,12.2589397772,32.3545674963,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,79.7388793941,12.2589397772,26.7182469987,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,71.4234010786,12.2589397772,23.4197901341,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,31.291557843,12.2589397772,6.46293440534,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,32.906388599,12.2589397772,8.21984200685,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,52.1121469385,12.2589397772,12.3745359939,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,78.4704317116,12.2589397772,21.0582988773,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,83.7997529678,12.2589397772,26.3876201334,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,90.8254871982,12.2589397772,33.4133543638,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,95.6180979537,12.2589397772,38.2059651193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,100.020003868,12.2589397772,42.6078710338,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,102.133631755,12.2589397772,44.7214989203,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,103.195585846,12.2589397772,45.7834530112,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,102.65933887,12.2589397772,45.2472060352,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,99.8269458966,12.2589397772,42.4148130623,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,83.1755883226,12.2589397772,37.0432892606,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,83.9992209114,12.2589397772,30.978588516,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,74.8568562186,12.2589397772,26.8532452741,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,32.1205614418,12.2589397772,7.29193800419,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,32.1373365854,12.2589397772,7.45078999322,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,50.9810210545,12.2589397772,11.24341011,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,75.8899878595,12.2589397772,18.4778550251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,80.3213011959,12.2589397772,22.9091683615,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,85.2921313055,12.2589397772,27.8799984712,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,89.7483122906,12.2589397772,32.3361794562,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,92.6729110635,12.2589397772,35.2607782291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,93.1542324902,12.2589397772,35.7420996559,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,94.7934483537,12.2589397772,37.3813155194,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,93.1374872733,12.2589397772,35.7253544389,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,88.3204363972,12.2589397772,30.9083035628,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,70.4711149388,12.2589397772,24.3388158767,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,69.1091885329,12.2589397772,16.0885561375,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,58.870624712,12.2589397772,10.8670137674,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,24.8286234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,24.6949602117,12.2589397772,0.00841361951394,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,40.2536428947,12.2589397772,0.516031950139,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,62.7135305339,12.2589397772,5.30139769958,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,69.2250492911,12.2589397772,11.8129164567,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,74.1912836412,12.2589397772,16.7791508068,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,78.1365265492,12.2589397772,20.7243937148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,81.7316685613,12.2589397772,24.3195357269,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,83.5688171815,12.2589397772,26.1566843471,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,86.2034267112,12.2589397772,28.7912938768,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,86.5094846129,12.2589397772,29.0973517785,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,84.8250907305,12.2589397772,27.4129578962,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,68.6110314055,12.2589397772,22.4787323434,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,68.9446565604,12.2589397772,15.924024165,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,61.6693724287,12.2589397772,13.6657614841,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,24.8286234376,12.2589397772,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,24.6865465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  08:00:00,39.9336708062,12.2589397772,0.196059861678,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,58.7439525921,12.2589397772,1.33181975775,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,66.5056614181,12.2589397772,9.09352858376,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,76.5386230965,12.2589397772,19.1264902621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,82.2122172772,12.2589397772,24.8000844429,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,86.4909236256,12.2589397772,29.0787907912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,89.0358639214,12.2589397772,31.623731087,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,91.3073207541,12.2589397772,33.8951879197,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,91.4556854149,12.2589397772,34.0435525806,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,88.5598926044,12.2589397772,31.14775977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,71.4573606422,12.2589397772,23.9473949135,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,68.1122907231,12.2589397772,15.0916583277,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,58.0345655231,12.2589397772,10.0309545785,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,24.2302324593,12.2589397772,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  07:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  08:00:00,29.7561909225,12.2589397772,0.0526228795258,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,45.9852559958,12.2589397772,1.23062360043,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,65.1546914451,12.2589397772,7.74255861077,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,72.2717589802,12.2589397772,14.8596261458,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,77.699028547,12.2589397772,20.2868957126,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,82.081164262,12.2589397772,24.6690314276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,86.2402764507,12.2589397772,28.8281436164,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,86.7525083885,12.2589397772,29.3403755542,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,80.4459491528,12.2589397772,23.0338163185,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,76.435069466,12.2589397772,19.0229366317,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,55.1737238295,12.2589397772,12.6807795516,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,44.9249900442,12.2589397772,6.95542200119,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,39.8088206697,12.2589397772,1.83925262676,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,28.0828145788,12.2589397772,0.147289437428,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,19.7993317261,12.269658317,0.0,0.119088044851,3.8202394941,3.5903458701,21.8592215838,21.8592215838
 10/01  09:00:00,19.6881610539,12.2678718937,0.0,0.0097037960157,3.8202394941,3.5903458701,6.12792774802,6.12792774802
 10/01  10:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,0.00165527471941,0.00165527471941
 10/01  11:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,7.0417423041e-05,7.0417423041e-05
 10/01  12:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.00462238853125,0.00462238853125
 10/01  15:00:00,44.7593319885,12.2625126238,0.0,0.0011267465214,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,44.7829324007,12.269658317,0.0,0.0175814655065,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,34.7223759171,12.2607262005,0.0,0.0,15.2809579764,7.1806917402,4.39831114034,4.39831114034
 10/01  18:00:00,27.4565175056,12.2678718937,0.0,0.00570546359932,7.6404789882,4.7871278268,12.3860727532,12.3860727532
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,26.1505939503,12.269658317,0.0,1.31125197287,1.91011974705,2.3935639134,156.305258239,156.305258239
 10/02  07:00:00,25.7051946464,12.269658317,0.0,1.00792951441,7.6404789882,4.7871278268,123.484108866,123.484108866
 10/02  08:00:00,40.5106208857,12.269658317,0.0,0.762291401263,19.1011974705,8.3774736969,97.6362404186,97.6362404186
 10/02  09:00:00,57.796336762,12.269658317,0.0,0.373485387828,34.3821554469,10.7710376103,60.6131295371,60.6131295371
 10/02  10:00:00,57.4648637929,12.2642990471,0.0,0.0473716886418,34.3821554469,10.7710376103,36.7262252507,36.7262252507
 10/02  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,17.5243834943,17.5243834943
 10/02  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,8.91683036432,8.91683036432
 10/02  13:00:00,57.4209561812,12.2589397772,0.00882334682819,0.0,34.3821554469,10.7710376103,1.90745268706,1.90745268706
 10/02  14:00:00,57.5924275415,12.2589397772,0.180294707146,0.0,34.3821554469,10.7710376103,0.162200846484,0.162200846484
 10/02  15:00:00,57.681643532,12.2589397772,0.26951069762,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,57.5829574387,12.2589397772,0.17082460435,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,57.4289076957,12.2589397772,0.0167748613344,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,47.5099657287,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,8.3738507649,8.3738507649
 10/02  19:00:00,53.1570185695,12.269658317,0.0,0.1256676343,22.9214369646,9.5742556536,35.2335409873,35.2335409873
 10/02  20:00:00,48.2748307954,12.269658317,0.0,0.260501310946,19.1011974705,8.3774736969,43.6200199603,43.6200199603
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,25.8320531048,12.269658317,0.0,0.992711127311,1.91011974705,2.3935639134,126.280507254,126.280507254
 10/03  07:00:00,25.3964178507,12.269658317,0.0,0.699152718731,7.6404789882,4.7871278268,87.862729519,87.862729519
 10/03  08:00:00,40.2256789626,12.269658317,0.0,0.477349478222,19.1011974705,8.3774736969,61.7149984699,61.7149984699
 10/03  09:00:00,57.5374461782,12.2678718937,0.0,0.116381227313,34.3821554469,10.7710376103,25.0711940587,25.0711940587
 10/03  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,7.04425938388,7.04425938388
 10/03  11:00:00,57.4938458356,12.2589397772,0.0817130012741,0.0,34.3821554469,10.7710376103,0.933561575573,0.933561575573
 10/03  12:00:00,57.9973315647,12.2589397772,0.585198730366,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,58.6288362951,12.2589397772,1.21670346069,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,59.0455740532,12.2589397772,1.63344121879,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,60.5954584778,12.2589397772,3.1833256434,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,61.4034310747,12.2589397772,3.9912982403,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,59.1436403024,12.2589397772,1.73150746804,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,48.0690089099,12.2589397772,0.559043181172,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,53.1705864893,12.2589397772,0.149954093893,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,48.0051774678,12.2589397772,0.00156652323153,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.3907750552,12.269658317,0.0,0.551433077714,1.91011974705,2.3935639134,81.4348966088,81.4348966088
 10/04  07:00:00,25.1865308224,12.269658317,0.0,0.489265690359,7.6404789882,4.7871278268,66.8267915993,66.8267915993
 10/04  08:00:00,40.1326059356,12.269658317,0.0,0.384276451233,19.1011974705,8.3774736969,53.8065190213,53.8065190213
 10/04  09:00:00,57.504381791,12.2660854704,0.0,0.0851032633938,34.3821554469,10.7710376103,28.5113886305,28.5113886305
 10/04  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,16.8822609767,16.8822609767
 10/04  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,5.10302611758,5.10302611758
 10/04  12:00:00,57.5002290424,12.2589397772,0.0880962080348,0.0,34.3821554469,10.7710376103,0.763883827971,0.763883827971
 10/04  13:00:00,57.6982512089,12.2589397772,0.286118374569,0.0,34.3821554469,10.7710376103,0.0297114564507,0.0297114564507
 10/04  14:00:00,57.8036844708,12.2589397772,0.391551636389,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,57.8722655931,12.2589397772,0.460132758722,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,57.7116341257,12.2589397772,0.29950129131,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,57.462829052,12.2589397772,0.0506962175845,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,47.5099657287,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,7.31712284848,7.31712284848
 10/04  19:00:00,53.0971208944,12.2660854704,0.0,0.0693428058428,22.9214369646,9.5742556536,37.0463421629,37.0463421629
 10/04  20:00:00,48.2916083836,12.269658317,0.0,0.277278899193,19.1011974705,8.3774736969,55.7829774938,55.7829774938
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,26.149947727,12.269658317,0.0,1.31060574956,1.91011974705,2.3935639134,172.924750177,172.924750177
 10/05  07:00:00,25.6753083363,12.269658317,0.0,0.978043204298,7.6404789882,4.7871278268,130.793685736,130.793685736
 10/05  08:00:00,40.4106423104,12.269658317,0.0,0.662312825987,19.1011974705,8.3774736969,91.6372071677,91.6372071677
 10/05  09:00:00,57.6514449193,12.269658317,0.0,0.228593545131,34.3821554469,10.7710376103,46.7321368512,46.7321368512
 10/05  10:00:00,57.4140153266,12.2607262005,0.0,9.60689290928e-05,34.3821554469,10.7710376103,23.3357173973,23.3357173973
 10/05  11:00:00,57.4158970589,12.2589397772,0.0037642244956,0.0,34.3821554469,10.7710376103,4.12139676445,4.12139676445
 10/05  12:00:00,57.5799613001,12.2589397772,0.167828465733,0.0,34.3821554469,10.7710376103,1.54835109309,1.54835109309
 10/05  13:00:00,57.7463634136,12.2589397772,0.334230579185,0.0,34.3821554469,10.7710376103,0.29326046325,0.29326046325
 10/05  14:00:00,57.9650122508,12.2589397772,0.552879416404,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,58.2173407683,12.2589397772,0.805207933899,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,57.9834621865,12.2589397772,0.571329352123,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,57.6889198274,12.2589397772,0.276786993006,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,48.9000053586,12.2589397772,0.0123729631917,0.0,22.9214369646,9.5742556536,1.3179077283,1.3179077283
 10/05  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,17.1486414723,17.1486414723
 10/05  20:00:00,48.0604514949,12.2678718937,0.0,0.0479084338344,19.1011974705,8.3774736969,24.8718290841,24.8718290841
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.5570903727,12.269658317,0.0,0.717748395285,1.91011974705,2.3935639134,100.504725552,100.504725552
 10/06  07:00:00,26.6392704281,12.269658317,0.0,0.564338629426,7.6404789882,4.7871278268,75.498143639,75.498143639
 10/06  08:00:00,40.0941630709,12.269658317,0.0,0.345833586486,19.1011974705,8.3774736969,45.6385383991,45.6385383991
 10/06  09:00:00,57.4504589868,12.2642990471,0.0,0.0329668825455,34.3821554469,10.7710376103,10.0336532633,10.0336532633
 10/06  10:00:00,57.4383518757,12.2589397772,0.0262190413085,0.0,34.3821554469,10.7710376103,0.839299966046,0.839299966046
 10/06  11:00:00,57.8827321129,12.2589397772,0.470599278529,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,58.4559488862,12.2589397772,1.04381605179,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,59.0526473513,12.2589397772,1.64051451695,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,60.3546100414,12.2589397772,2.94247720703,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,64.3539890529,12.2589397772,6.94185621849,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,64.2353233546,12.2589397772,6.82319052027,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,60.5676436936,12.2589397772,3.15551085926,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,49.5235831902,12.2589397772,0.635950794791,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,53.1523404998,12.2589397772,0.131708104447,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,24.4850612379,12.269658317,0.0,0.244110238789,1.91011974705,1.79517293505,40.8722538076,40.8722538076
 10/07  07:00:00,21.258320508,12.269658317,0.0,0.200410160087,3.8202394941,3.5903458701,26.7029207485,26.7029207485
 10/07  08:00:00,29.8572006043,12.269658317,0.0,0.142914021498,11.4607184823,5.9839097835,14.6472501891,14.6472501891
 10/07  09:00:00,44.8832307759,12.269658317,0.0,0.117879840704,22.9214369646,9.5742556536,9.04262079229,9.04262079229
 10/07  10:00:00,57.4992286701,12.269658317,0.0,0.0763772958595,34.3821554469,10.7710376103,4.48147392367,4.48147392367
 10/07  11:00:00,57.416949586,12.2625126238,0.0,0.00124390502352,34.3821554469,10.7710376103,0.0971732728543,0.0971732728543
 10/07  12:00:00,57.4209796279,12.2589397772,0.00884679354844,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,57.7324440403,12.2589397772,0.320311205937,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,58.3273140173,12.2589397772,0.915181182936,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,58.5020669164,12.2589397772,1.089934082,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,58.0106966351,12.2589397772,0.598563800687,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,57.6198979044,12.2589397772,0.207765070072,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,43.8706109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,37.969568043,12.2589397772,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,37.9713544663,12.2607262005,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,27.9816038432,12.269658317,0.0,0.0353601619958,3.8202394941,3.5903458701,0.000100651854167,0.000100651854167
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,19.8780691435,12.269658317,0.0,0.197825462289,3.8202394941,3.5903458701,15.7815551235,15.7815551235
 10/08  09:00:00,19.7995699253,12.269658317,0.0,0.119326244068,3.8202394941,3.5903458701,5.96453512346,5.96453512346
 10/08  10:00:00,34.8087138472,12.269658317,0.0,0.0774058135689,15.2809579764,7.1806917402,0.522467719402,0.522467719402
 10/08  11:00:00,34.7616157733,12.269658317,0.0,0.0303077396794,15.2809579764,7.1806917402,0.00268601522708,0.00268601522708
 10/08  12:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,44.7690231499,12.2589397772,0.0143907545795,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,44.9560278462,12.2589397772,0.201395450866,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,45.1930471209,12.2589397772,0.438414725573,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,34.8198718452,12.2589397772,0.0992823513894,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,28.8195465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.3800425095,12.269658317,0.0,0.699798828315,3.8202394941,3.5903458701,88.2191772838,88.2191772838
 10/09  09:00:00,19.8371940078,12.2678718937,0.0,0.1587367499,3.8202394941,3.5903458701,43.0145023734,43.0145023734
 10/09  10:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,14.006180482,14.006180482
 10/09  11:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,1.22032566554,1.22032566554
 10/09  12:00:00,45.1643508878,12.2589397772,0.409718492394,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,45.7714553607,12.2589397772,1.01682296531,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,46.0733060176,12.2589397772,1.3186736222,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,46.0856495778,12.2589397772,1.33101718247,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,45.910501165,12.2589397772,1.15586876959,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,35.1128326871,12.2589397772,0.392243193349,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,28.8195465922,12.2589397772,0.0,0.0,7.6404789882,4.7871278268,4.24917227278,4.24917227278
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.6168844723,12.269658317,0.0,0.77754249486,1.91011974705,2.3935639134,107.158760747,107.158760747
 10/10  07:00:00,26.6692308777,12.269658317,0.0,0.59429907899,7.6404789882,4.7871278268,79.5505302191,79.5505302191
 10/10  08:00:00,40.1202459772,12.269658317,0.0,0.371916492781,19.1011974705,8.3774736969,51.8781767872,51.8781767872
 10/10  09:00:00,57.4550068446,12.2642990471,0.0,0.037514740293,34.3821554469,10.7710376103,12.4499548905,12.4499548905
 10/10  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.687435001306,0.687435001306
 10/10  11:00:00,57.7803098119,12.2589397772,0.368176977503,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,58.292440407,12.2589397772,0.880307572619,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,58.6515149184,12.2589397772,1.23938208405,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,58.9016622454,12.2589397772,1.48952941108,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,58.9077834724,12.2589397772,1.49565063801,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,58.2883840277,12.2589397772,0.876251193369,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,57.756322248,12.2589397772,0.34418941368,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,48.9462820681,12.2589397772,0.0586496726919,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.000587816205431,0.000587816205431
 10/10  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.000238046125695,0.000238046125695
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.4647036281,12.269658317,0.0,0.62536165061,1.91011974705,2.3935639134,86.6524075502,86.6524075502
 10/11  07:00:00,26.5769681768,12.269658317,0.0,0.502036378124,7.6404789882,4.7871278268,65.9565454277,65.9565454277
 10/11  08:00:00,40.1780210824,12.269658317,0.0,0.429691597954,19.1011974705,8.3774736969,55.1347718043,55.1347718043
 10/11  09:00:00,57.6526140544,12.269658317,0.0,0.229762680151,34.3821554469,10.7710376103,28.7785913425,28.7785913425
 10/11  10:00:00,57.501823986,12.269658317,0.0,0.0789726118101,34.3821554469,10.7710376103,15.6158726719,15.6158726719
 10/11  11:00:00,57.4181813128,12.2625126238,0.0,0.0024756318504,34.3821554469,10.7710376103,1.61390427701,1.61390427701
 10/11  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,5.91980121698e-05,5.91980121698e-05
 10/11  13:00:00,57.4897933002,12.2589397772,0.0776604657886,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,57.6433778814,12.2589397772,0.231245047072,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,57.633093557,12.2589397772,0.220960722589,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,57.5784541129,12.2589397772,0.166321278509,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,57.4652834999,12.2589397772,0.0531506655212,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,50.265299062,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,3.63111538852e-05,3.63111538852e-05
 10/11  20:00:00,48.018167014,12.2642990471,0.0,0.00919679954917,19.1011974705,8.3774736969,0.000768431609182,0.000768431609182
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.4715851121,12.269658317,0.0,0.632243134688,1.91011974705,2.3935639134,76.7688424671,76.7688424671
 10/12  07:00:00,26.5743934423,12.269658317,0.0,0.499461643625,7.6404789882,4.7871278268,58.1989550077,58.1989550077
 10/12  08:00:00,40.1709359662,12.269658317,0.0,0.422606481835,19.1011974705,8.3774736969,46.1776956323,46.1776956323
 10/12  09:00:00,57.717810297,12.269658317,0.0,0.294958922842,34.3821554469,10.7710376103,24.8428167012,24.8428167012
 10/12  10:00:00,57.6523649425,12.269658317,0.0,0.229513568284,34.3821554469,10.7710376103,19.4169980683,19.4169980683
 10/12  11:00:00,57.6283031021,12.269658317,0.0,0.205451727922,34.3821554469,10.7710376103,16.1493613565,16.1493613565
 10/12  12:00:00,57.6102814396,12.269658317,0.0,0.187430065436,34.3821554469,10.7710376103,13.7076609592,13.7076609592
 10/12  13:00:00,57.5833758212,12.269658317,0.0,0.160524446992,34.3821554469,10.7710376103,10.0818382925,10.0818382925
 10/12  14:00:00,57.5472082294,12.269658317,0.0,0.124356855144,34.3821554469,10.7710376103,5.73350213366,5.73350213366
 10/12  15:00:00,57.504471421,12.269658317,0.0,0.0816200467869,34.3821554469,10.7710376103,1.56150225627,1.56150225627
 10/12  16:00:00,57.4461288353,12.269658317,0.0,0.0232774610901,34.3821554469,10.7710376103,0.80955765374,0.80955765374
 10/12  17:00:00,57.495553708,12.269658317,0.0,0.0727023338224,34.3821554469,10.7710376103,0.988504962702,0.988504962702
 10/12  18:00:00,50.4152186891,12.269658317,0.0,0.139201087246,22.9214369646,9.5742556536,6.31251813788,6.31251813788
 10/12  19:00:00,53.2509052948,12.269658317,0.0,0.219554359567,22.9214369646,9.5742556536,17.128845807,17.128845807
 10/12  20:00:00,48.2861198057,12.269658317,0.0,0.271790321322,19.1011974705,8.3774736969,25.2421264374,25.2421264374
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.6305655759,12.269658317,0.0,0.791223598483,1.91011974705,2.3935639134,88.7138071151,88.7138071151
 10/13  07:00:00,26.6838949871,12.269658317,0.0,0.608963188403,7.6404789882,4.7871278268,67.2312329122,67.2312329122
 10/13  08:00:00,40.2352232691,12.269658317,0.0,0.486893784692,19.1011974705,8.3774736969,51.3156285753,51.3156285753
 10/13  09:00:00,57.6848198476,12.269658317,0.0,0.261968473362,34.3821554469,10.7710376103,21.3006053557,21.3006053557
 10/13  10:00:00,57.4545157151,12.2642990471,0.0,0.0370236107868,34.3821554469,10.7710376103,10.2154211336,10.2154211336
 10/13  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.929367986298,0.929367986298
 10/13  12:00:00,57.6316290176,12.2589397772,0.219496183186,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,57.9051604485,12.2589397772,0.493027614113,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,58.2247000666,12.2589397772,0.812567232198,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,58.3933923756,12.2589397772,0.981259541234,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,58.0442159288,12.2589397772,0.632083094434,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,57.6507393494,12.2589397772,0.238606515069,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,50.2719786153,12.2589397772,0.0066795532725,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,2.22093052773,2.22093052773
 10/13  20:00:00,48.0152710459,12.2642990471,0.0,0.00630083141621,19.1011974705,8.3774736969,10.2986499496,10.2986499496
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,24.9307751806,12.269658317,0.0,0.689824181514,1.91011974705,1.79517293505,90.965703711,90.965703711
 10/14  07:00:00,21.605875494,12.269658317,0.0,0.547965146135,3.8202394941,3.5903458701,70.2817492218,70.2817492218
 10/14  08:00:00,30.2215261343,12.269658317,0.0,0.507239551512,11.4607184823,5.9839097835,64.9147109954,64.9147109954
 10/14  09:00:00,45.178413804,12.269658317,0.0,0.413062868804,22.9214369646,9.5742556536,51.1615107791,51.1615107791
 10/14  10:00:00,57.7927216658,12.269658317,0.0,0.369870291627,34.3821554469,10.7710376103,41.9914427135,41.9914427135
 10/14  11:00:00,57.7453917549,12.269658317,0.0,0.322540380657,34.3821554469,10.7710376103,34.138100897,34.138100897
 10/14  12:00:00,57.7158694559,12.269658317,0.0,0.293018081699,34.3821554469,10.7710376103,30.2564669666,30.2564669666
