Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/14  13:00:00,57.6929228876,12.269658317,0.0,0.270071513428,34.3821554469,10.7710376103,26.1943297815,26.1943297815
 10/14  14:00:00,57.7003334364,12.269658317,0.0,0.277482062174,34.3821554469,10.7710376103,27.4136934179,27.4136934179
 10/14  15:00:00,57.7189901713,12.269658317,0.0,0.296138797077,34.3821554469,10.7710376103,28.954442357,28.954442357
 10/14  16:00:00,57.7459274845,12.269658317,0.0,0.323076110249,34.3821554469,10.7710376103,31.6042803469,31.6042803469
 10/14  17:00:00,57.7964814985,12.269658317,0.0,0.373630124249,34.3821554469,10.7710376103,38.7028801457,38.7028801457
 10/14  18:00:00,45.7150542146,12.269658317,0.0,0.456058063549,19.1011974705,8.3774736969,55.2056214022,55.2056214022
 10/14  19:00:00,38.476892287,12.269658317,0.0,0.496605704158,11.4607184823,5.9839097835,61.437613697,61.437613697
 10/14  20:00:00,38.5076512642,12.269658317,0.0,0.527364681425,11.4607184823,5.9839097835,63.9033875263,63.9033875263
 10/14  21:00:00,28.5179127184,12.269658317,0.0,0.571669037212,3.8202394941,3.5903458701,71.9572265795,71.9572265795
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.8770742067,12.269658317,0.0,1.19683052552,3.8202394941,3.5903458701,145.997082371,145.997082371
 10/15  09:00:00,20.2561877797,12.269658317,0.0,0.575944098449,3.8202394941,3.5903458701,99.0915440854,99.0915440854
 10/15  10:00:00,34.9589636916,12.269658317,0.0,0.227655657962,15.2809579764,7.1806917402,66.6341016403,66.6341016403
 10/15  11:00:00,34.8888696105,12.269658317,0.0,0.157561576863,15.2809579764,7.1806917402,49.6099241927,49.6099241927
 10/15  12:00:00,44.7721672641,12.2625126238,0.0,0.013962022121,22.9214369646,9.5742556536,28.9385040935,28.9385040935
 10/15  13:00:00,44.7564188187,12.2607262005,0.0,0.0,22.9214369646,9.5742556536,18.9940335992,18.9940335992
 10/15  14:00:00,44.8662441337,12.269658317,0.0,0.100893198481,22.9214369646,9.5742556536,17.6020291059,17.6020291059
 10/15  15:00:00,44.9302489599,12.269658317,0.0,0.164898024647,22.9214369646,9.5742556536,18.1361488395,18.1361488395
 10/15  16:00:00,44.9422702351,12.269658317,0.0,0.176919299858,22.9214369646,9.5742556536,17.0692928156,17.0692928156
 10/15  17:00:00,34.7971619083,12.269658317,0.0,0.0658538746903,15.2809579764,7.1806917402,35.9054049796,35.9054049796
 10/15  18:00:00,30.3330514127,12.269658317,0.0,0.125119614009,7.6404789882,4.7871278268,49.4676639172,49.4676639172
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,26.0301479276,12.269658317,0.0,1.19080595014,1.91011974705,2.3935639134,138.484150847,138.484150847
 10/16  07:00:00,28.3443090122,12.269658317,0.0,0.891710546813,7.6404789882,4.7871278268,107.048640695,107.048640695
 10/16  08:00:00,40.3991592591,12.269658317,0.0,0.650829774684,19.1011974705,8.3774736969,88.4566674154,88.4566674154
 10/16  09:00:00,57.6733709991,12.269658317,0.0,0.250519624934,34.3821554469,10.7710376103,58.0147007722,58.0147007722
 10/16  10:00:00,57.4231944189,12.2625126238,0.0,0.00748873790549,34.3821554469,10.7710376103,42.686094883,42.686094883
 10/16  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,28.0464120531,28.0464120531
 10/16  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,19.8996849547,19.8996849547
 10/16  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,17.8172262114,17.8172262114
 10/16  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,13.7088559806,13.7088559806
 10/16  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,4.39606563317,4.39606563317
 10/16  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,5.59707085803,5.59707085803
 10/16  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,13.8555695855,13.8555695855
 10/16  18:00:00,50.3452577195,12.2660854704,0.0,0.0728129642725,22.9214369646,9.5742556536,29.8314120292,29.8314120292
 10/16  19:00:00,53.3156228952,12.269658317,0.0,0.284271959971,22.9214369646,9.5742556536,47.4293479221,47.4293479221
 10/16  20:00:00,48.3943366526,12.269658317,0.0,0.380007168215,19.1011974705,8.3774736969,57.5168913211,57.5168913211
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,26.222111517,12.269658317,0.0,1.38276953957,1.91011974705,2.3935639134,174.634441358,174.634441358
 10/17  07:00:00,28.4866937096,12.269658317,0.0,1.03409524426,7.6404789882,4.7871278268,135.019032671,135.019032671
 10/17  08:00:00,40.4695977198,12.269658317,0.0,0.721268235361,19.1011974705,8.3774736969,105.752117807,105.752117807
 10/17  09:00:00,57.7272984767,12.269658317,0.0,0.304447102502,34.3821554469,10.7710376103,74.2455218616,74.2455218616
 10/17  10:00:00,57.4537200405,12.2642990471,0.0,0.0362279362373,34.3821554469,10.7710376103,59.4730409286,59.4730409286
 10/17  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,34.5506063022,34.5506063022
 10/17  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,15.3206580438,15.3206580438
 10/17  13:00:00,57.4400317465,12.2589397772,0.0278989121228,0.0,34.3821554469,10.7710376103,3.6537817192,3.6537817192
 10/17  14:00:00,57.6306005901,12.2589397772,0.218467755774,0.0,34.3821554469,10.7710376103,0.959963169608,0.959963169608
 10/17  15:00:00,57.7674064632,12.2589397772,0.355273628841,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,57.6857122709,12.2589397772,0.273579436576,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,57.5083088773,12.2589397772,0.0961760429323,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,51.6429657287,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,1.11235575293,1.11235575293
 10/17  19:00:00,53.0300443551,12.2625126238,0.0,0.00583911311607,22.9214369646,9.5742556536,16.6493248654,16.6493248654
 10/17  20:00:00,48.0953092595,12.269658317,0.0,0.0809797750915,19.1011974705,8.3774736969,22.5185191584,22.5185191584
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,25.4244149889,12.269658317,0.0,0.585073011413,1.91011974705,2.3935639134,80.4143541769,80.4143541769
 10/18  07:00:00,27.8990954431,12.269658317,0.0,0.446496977788,7.6404789882,4.7871278268,58.1490134688,58.1490134688
 10/18  08:00:00,40.1008431963,12.269658317,0.0,0.3525137119,19.1011974705,8.3774736969,49.1614254897,49.1614254897
 10/18  09:00:00,57.7427864824,12.269658317,0.0,0.319935108202,34.3821554469,10.7710376103,38.1106053473,38.1106053473
 10/18  10:00:00,57.7459390028,12.269658317,0.0,0.323087628616,34.3821554469,10.7710376103,37.1820920133,37.1820920133
 10/18  11:00:00,57.7074280269,12.269658317,0.0,0.284576652677,34.3821554469,10.7710376103,30.311357885,30.311357885
 10/18  12:00:00,57.6932238558,12.269658317,0.0,0.270372481598,34.3821554469,10.7710376103,28.8082020987,28.8082020987
 10/18  13:00:00,57.6824304409,12.269658317,0.0,0.259579066707,34.3821554469,10.7710376103,27.6253938755,27.6253938755
 10/18  14:00:00,57.6483802171,12.269658317,0.0,0.225528842882,34.3821554469,10.7710376103,23.395406017,23.395406017
 10/18  15:00:00,57.6301896287,12.269658317,0.0,0.207338254496,34.3821554469,10.7710376103,18.0766635057,18.0766635057
 10/18  16:00:00,57.6744461005,12.269658317,0.0,0.25159472629,34.3821554469,10.7710376103,22.645647449,22.645647449
 10/18  17:00:00,57.7272164377,12.269658317,0.0,0.30436506349,34.3821554469,10.7710376103,29.5996704338,29.5996704338
 10/18  18:00:00,52.0063667384,12.269658317,0.0,0.35268246987,22.9214369646,9.5742556536,37.3431505723,37.3431505723
 10/18  19:00:00,53.4211960348,12.269658317,0.0,0.389845099617,22.9214369646,9.5742556536,42.853018537,42.853018537
 10/18  20:00:00,48.4056360535,12.269658317,0.0,0.391306569137,19.1011974705,8.3774736969,43.3496684903,43.3496684903
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,25.8965145421,12.269658317,0.0,1.05717256463,1.91011974705,2.3935639134,121.861180576,121.861180576
 10/19  07:00:00,28.2200924821,12.269658317,0.0,0.767494016749,7.6404789882,4.7871278268,88.6792049452,88.6792049452
 10/19  08:00:00,40.3498142852,12.269658317,0.0,0.601484800803,19.1011974705,8.3774736969,72.058592115,72.058592115
 10/19  09:00:00,57.9224361838,12.269658317,0.0,0.49958480959,34.3821554469,10.7710376103,53.5168182494,53.5168182494
 10/19  10:00:00,57.8692406629,12.269658317,0.0,0.446389288669,34.3821554469,10.7710376103,45.8202536258,45.8202536258
 10/19  11:00:00,57.7824540375,12.269658317,0.0,0.359602663265,34.3821554469,10.7710376103,32.6162259739,32.6162259739
 10/19  12:00:00,57.7434871136,12.269658317,0.0,0.32063573936,34.3821554469,10.7710376103,28.2214804388,28.2214804388
 10/19  13:00:00,57.6949664055,12.269658317,0.0,0.272115031314,34.3821554469,10.7710376103,23.035013929,23.035013929
 10/19  14:00:00,57.6476179575,12.269658317,0.0,0.224766583285,34.3821554469,10.7710376103,16.2395161144,16.2395161144
 10/19  15:00:00,57.6078794165,12.269658317,0.0,0.185028042265,34.3821554469,10.7710376103,9.73024912251,9.73024912251
 10/19  16:00:00,57.6171642052,12.269658317,0.0,0.194312830994,34.3821554469,10.7710376103,10.7972055948,10.7972055948
 10/19  17:00:00,57.6515596251,12.269658317,0.0,0.228708250863,34.3821554469,10.7710376103,14.8160221766,14.8160221766
 10/19  18:00:00,51.9279015889,12.269658317,0.0,0.274217320391,22.9214369646,9.5742556536,21.3237827304,21.3237827304
 10/19  19:00:00,53.3592561556,12.269658317,0.0,0.327905220368,22.9214369646,9.5742556536,29.7456364778,29.7456364778
 10/19  20:00:00,48.3581877742,12.269658317,0.0,0.34385828975,19.1011974705,8.3774736969,32.381211405,32.381211405
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,25.6992133113,12.269658317,0.0,0.859871333817,1.91011974705,2.3935639134,93.0811211936,93.0811211936
 10/20  07:00:00,28.0823976182,12.269658317,0.0,0.629799152819,7.6404789882,4.7871278268,66.4348872193,66.4348872193
 10/20  08:00:00,40.2665637141,12.269658317,0.0,0.518234229699,19.1011974705,8.3774736969,52.8893101591,52.8893101591
 10/20  09:00:00,57.7974491958,12.269658317,0.0,0.374597821576,34.3821554469,10.7710376103,34.1302931743,34.1302931743
 10/20  10:00:00,57.7180117681,12.269658317,0.0,0.295160393899,34.3821554469,10.7710376103,26.3384816668,26.3384816668
 10/20  11:00:00,57.6619762368,12.269658317,0.0,0.239124862565,34.3821554469,10.7710376103,16.7843373664,16.7843373664
 10/20  12:00:00,57.6464342303,12.269658317,0.0,0.223582856115,34.3821554469,10.7710376103,14.7917292443,14.7917292443
 10/20  13:00:00,57.6136148626,12.269658317,0.0,0.190763488344,34.3821554469,10.7710376103,9.96198967879,9.96198967879
 10/20  14:00:00,57.5908017587,12.269658317,0.0,0.167950384443,34.3821554469,10.7710376103,6.2622115402,6.2622115402
 10/20  15:00:00,57.5712839872,12.269658317,0.0,0.148432613023,34.3821554469,10.7710376103,2.88111657399,2.88111657399
 10/20  16:00:00,57.5758739532,12.269658317,0.0,0.153022578966,34.3821554469,10.7710376103,3.80696507804,3.80696507804
 10/20  17:00:00,57.6249325949,12.269658317,0.0,0.202081220689,34.3821554469,10.7710376103,10.7608590075,10.7608590075
 10/20  18:00:00,51.8972021799,12.269658317,0.0,0.243517911404,22.9214369646,9.5742556536,16.4281240091,16.4281240091
 10/20  19:00:00,53.3169223061,12.269658317,0.0,0.285571370857,22.9214369646,9.5742556536,22.5368639754,22.5368639754
 10/20  20:00:00,48.3153124677,12.269658317,0.0,0.300982983343,19.1011974705,8.3774736969,25.4080464904,25.4080464904
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.0179544364,12.269658317,0.0,0.777003437318,1.91011974705,1.79517293505,82.2228561231,82.2228561231
 10/21  07:00:00,23.0084120004,12.269658317,0.0,0.572834985875,3.8202394941,3.5903458701,59.6800293877,59.6800293877
 10/21  08:00:00,30.1954722376,12.269658317,0.0,0.481185654761,11.4607184823,5.9839097835,49.4932218303,49.4932218303
 10/21  09:00:00,45.1453997088,12.269658317,0.0,0.380048773612,22.9214369646,9.5742556536,32.3658602833,32.3658602833
 10/21  10:00:00,57.685403946,12.269658317,0.0,0.262552571757,34.3821554469,10.7710376103,15.5530884595,15.5530884595
 10/21  11:00:00,57.5541489044,12.269658317,0.0,0.131297530159,34.3821554469,10.7710376103,2.70731101164,2.70731101164
 10/21  12:00:00,57.4874989782,12.269658317,0.0,0.0646476040376,34.3821554469,10.7710376103,1.03268729389,1.03268729389
 10/21  13:00:00,57.4377931803,12.269658317,0.0,0.0149418061064,34.3821554469,10.7710376103,0.109774486059,0.109774486059
 10/21  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,57.427249385,12.2678718937,0.0,0.0061844341118,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,46.7744569904,12.269658317,0.0,0.137794172616,19.1011974705,8.3774736969,6.41365569132,6.41365569132
 10/21  19:00:00,38.1874878184,12.269658317,0.0,0.207201235598,11.4607184823,5.9839097835,16.4885798581,16.4885798581
 10/21  20:00:00,38.2116365628,12.269658317,0.0,0.231349979966,11.4607184823,5.9839097835,18.772381382,18.772381382
 10/21  21:00:00,28.2161414231,12.269658317,0.0,0.269897741896,3.8202394941,3.5903458701,26.3843482787,26.3843482787
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,20.1978132205,12.269658317,0.0,0.51756953926,3.8202394941,3.5903458701,50.3151985243,50.3151985243
 10/22  09:00:00,20.0130766553,12.269658317,0.0,0.332832974066,3.8202394941,3.5903458701,30.8003032575,30.8003032575
 10/22  10:00:00,34.9538939767,12.269658317,0.0,0.22258594305,15.2809579764,7.1806917402,15.7286173751,15.7286173751
 10/22  11:00:00,34.8751458014,12.269658317,0.0,0.143837767753,15.2809579764,7.1806917402,7.18963474443,7.18963474443
 10/22  12:00:00,44.846485231,12.269658317,0.0,0.0811342958411,22.9214369646,9.5742556536,0.539123349546,0.539123349546
 10/22  13:00:00,44.8274051647,12.269658317,0.0,0.0620542294644,22.9214369646,9.5742556536,0.0205189373169,0.0205189373169
 10/22  14:00:00,44.8319056463,12.269658317,0.0,0.0665547110535,22.9214369646,9.5742556536,0.0434867114183,0.0434867114183
 10/22  15:00:00,44.8400898106,12.269658317,0.0,0.0747388754408,22.9214369646,9.5742556536,0.144021248842,0.144021248842
 10/22  16:00:00,44.8562619914,12.269658317,0.0,0.0909110561982,22.9214369646,9.5742556536,0.426889281258,0.426889281258
 10/22  17:00:00,34.7575625748,12.269658317,0.0,0.0262545411479,15.2809579764,7.1806917402,8.04716257258,8.04716257258
 10/22  18:00:00,31.6441778083,12.269658317,0.0,0.0585793429211,7.6404789882,4.7871278268,11.611199023,11.611199023
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,25.1062758099,12.269658317,0.0,0.266933832465,1.91011974705,2.3935639134,16.2880803338,16.2880803338
 10/23  07:00:00,27.6139320323,12.269658317,0.0,0.161333566996,7.6404789882,4.7871278268,2.48335047382,2.48335047382
 10/23  08:00:00,39.7715545699,12.2660854704,0.0,0.0267979321468,19.1011974705,8.3774736969,0.0,0.0
 10/23  09:00:00,57.4179901425,12.2589397772,0.00585730815716,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,57.8359205865,12.2589397772,0.423787752146,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,58.3497402741,12.2589397772,0.937607439764,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,58.889052487,12.2589397772,1.47691965265,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,59.3104330374,12.2589397772,1.89830020304,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,59.4399116215,12.2589397772,2.02777878711,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,59.3253983136,12.2589397772,1.91326547919,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,58.6719843626,12.2589397772,1.2598515282,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,57.9553490026,12.2589397772,0.54321616825,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,51.7895984375,12.2589397772,0.146632708789,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,5.57341614655e-05,5.57341614655e-05
 10/23  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.434258998465,0.434258998465
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,25.5615499334,12.269658317,0.0,0.722207955909,1.91011974705,2.3935639134,97.8387636184,97.8387636184
 10/24  07:00:00,28.0450108017,12.269658317,0.0,0.592412336386,7.6404789882,4.7871278268,78.7385063863,78.7385063863
 10/24  08:00:00,40.1111643912,12.269658317,0.0,0.362834906748,19.1011974705,8.3774736969,53.9872988337,53.9872988337
 10/24  09:00:00,57.4389004421,12.2625126238,0.0,0.0231947611666,34.3821554469,10.7710376103,18.1210288774,18.1210288774
 10/24  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,3.37131818001,3.37131818001
 10/24  11:00:00,57.6811227826,12.2589397772,0.268989948188,0.0,34.3821554469,10.7710376103,0.0335841484774,0.0335841484774
 10/24  12:00:00,58.2042458617,12.2589397772,0.792113027376,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,58.9642365137,12.2589397772,1.5521036793,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,59.3810091143,12.2589397772,1.96887627989,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,59.4738478289,12.2589397772,2.06171499454,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,59.1986299294,12.2589397772,1.78649709508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,58.4452552167,12.2589397772,1.0331223823,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,53.2857007689,12.2589397772,0.265068373488,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,53.0243716365,12.2589397772,0.00373924109193,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,25.2417517836,12.269658317,0.0,0.402409806185,1.91011974705,2.3935639134,62.0976167289,62.0976167289
 10/25  07:00:00,29.2277432198,12.269658317,0.0,0.397478087759,7.6404789882,4.7871278268,55.8331841297,55.8331841297
 10/25  08:00:00,39.9973456476,12.269658317,0.0,0.249016163216,19.1011974705,8.3774736969,34.2093468861,34.2093468861
 10/25  09:00:00,57.4179656687,12.2607262005,0.0,0.00404641103243,34.3821554469,10.7710376103,3.36982385606,3.36982385606
 10/25  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.274100162824,0.274100162824
 10/25  11:00:00,57.5691498195,12.2589397772,0.157016985115,0.0,34.3821554469,10.7710376103,7.96947479305e-05,7.96947479305e-05
 10/25  12:00:00,58.1509261485,12.2589397772,0.73879331417,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,58.7419466624,12.2589397772,1.329813828,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,58.9223698776,12.2589397772,1.51023704328,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,59.2588684718,12.2589397772,1.84673563747,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,59.0789345377,12.2589397772,1.66680170338,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,58.2374158834,12.2589397772,0.825283049033,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,53.3139244772,12.2589397772,0.293292081825,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,53.0676277193,12.2589397772,0.046995323915,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,4.90731070564e-05,4.90731070564e-05
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,25.1602673571,12.269658317,0.0,0.320925379631,1.91011974705,2.3935639134,47.847004378,47.847004378
 10/26  07:00:00,29.1019774047,12.269658317,0.0,0.271712272666,7.6404789882,4.7871278268,34.0250950027,34.0250950027
 10/26  08:00:00,39.9822955388,12.269658317,0.0,0.233966054416,19.1011974705,8.3774736969,23.680501123,23.680501123
 10/26  09:00:00,57.5105263507,12.269658317,0.0,0.0876749765407,34.3821554469,10.7710376103,1.89618596538,1.89618596538
 10/26  10:00:00,57.4231208197,12.2660854704,0.0,0.00384229213371,34.3821554469,10.7710376103,0.00262250946284,0.00262250946284
 10/26  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,7.8481878526e-05,7.8481878526e-05
 10/26  19:00:00,53.0573059995,12.269658317,0.0,0.0259550642584,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,48.0693410412,12.269658317,0.0,0.0550115567737,19.1011974705,8.3774736969,0.0681560228751,0.0681560228751
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,25.3180281809,12.269658317,0.0,0.478686203491,1.91011974705,2.3935639134,53.6247191997,53.6247191997
 10/27  07:00:00,29.2100644305,12.269658317,0.0,0.379799298484,7.6404789882,4.7871278268,39.1898688249,39.1898688249
 10/27  08:00:00,40.0751935384,12.269658317,0.0,0.32686405401,19.1011974705,8.3774736969,30.7049467563,30.7049467563
 10/27  09:00:00,57.6307054508,12.269658317,0.0,0.207854076628,34.3821554469,10.7710376103,12.1740890404,12.1740890404
 10/27  10:00:00,57.5682164458,12.269658317,0.0,0.145365071562,34.3821554469,10.7710376103,7.12164467268,7.12164467268
 10/27  11:00:00,57.5196089939,12.269658317,0.0,0.0967576196978,34.3821554469,10.7710376103,1.56000423175,1.56000423175
 10/27  12:00:00,57.5070210573,12.269658317,0.0,0.0841696831163,34.3821554469,10.7710376103,1.12847912954,1.12847912954
 10/27  13:00:00,57.4795398244,12.269658317,0.0,0.0566884501931,34.3821554469,10.7710376103,0.266106483643,0.266106483643
 10/27  14:00:00,57.4427470335,12.269658317,0.0,0.0198956593085,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,57.4193078634,12.2642990471,0.0,0.00181575906703,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,53.0964719902,12.269658317,0.0,0.0651210549859,22.9214369646,9.5742556536,0.163103402949,0.163103402949
 10/27  19:00:00,53.1736295356,12.269658317,0.0,0.142278600346,22.9214369646,9.5742556536,5.91663424145,5.91663424145
 10/27  20:00:00,48.1836006138,12.269658317,0.0,0.169271129343,19.1011974705,8.3774736969,9.79902473658,9.79902473658
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,24.8449598956,12.269658317,0.0,0.604008896457,1.91011974705,1.79517293505,64.480277192,64.480277192
 10/28  07:00:00,24.2441912259,12.269658317,0.0,0.430947544742,3.8202394941,3.5903458701,42.8840397903,42.8840397903
 10/28  08:00:00,30.064898403,12.269658317,0.0,0.350611820226,11.4607184823,5.9839097835,33.4878047611,33.4878047611
 10/28  09:00:00,45.0307351722,12.269658317,0.0,0.265384236969,22.9214369646,9.5742556536,17.1262164813,17.1262164813
 10/28  10:00:00,57.6052069135,12.269658317,0.0,0.182355539264,34.3821554469,10.7710376103,5.36636354073,5.36636354073
 10/28  11:00:00,57.5045613772,12.269658317,0.0,0.0817100030207,34.3821554469,10.7710376103,0.545781425882,0.545781425882
 10/28  12:00:00,57.4611407175,12.269658317,0.0,0.0382893432695,34.3821554469,10.7710376103,0.00524083533304,0.00524083533304
 10/28  13:00:00,57.424654099,12.2660854704,0.0,0.00537557137307,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,57.4156155589,12.2589397772,0.00348272450772,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,48.0053973679,12.2607262005,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,38.0099910982,12.269658317,0.0,0.0297045154011,11.4607184823,5.9839097835,0.000152563971727,0.000152563971727
 10/28  20:00:00,38.041370142,12.269658317,0.0,0.0610835591647,11.4607184823,5.9839097835,0.0544813242544,0.0544813242544
 10/28  21:00:00,28.0244487733,12.269658317,0.0,0.0782050920734,3.8202394941,3.5903458701,0.326828347016,0.326828347016
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,19.7554621316,12.2678718937,0.0,0.0770048736543,3.8202394941,3.5903458701,4.30109978676,4.30109978676
 10/29  09:00:00,19.6695251414,12.2589397772,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/29  10:00:00,34.7629533179,12.2589397772,0.0423638241312,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  11:00:00,34.8682692512,12.2589397772,0.147679757428,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  12:00:00,45.6216256208,12.2589397772,0.866993225413,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  13:00:00,48.4769858268,12.2589397772,3.72235343148,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,51.0969239139,12.2589397772,6.34229151851,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,51.7930464876,12.2589397772,7.03841409228,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,52.591256442,12.2589397772,7.83662404663,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,38.9090984891,12.2589397772,4.18850899538,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,33.4373569798,12.2589397772,0.484810387614,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.1831851329,12.269658317,0.0,0.343843155416,1.91011974705,2.3935639134,44.1886000057,44.1886000057
 10/30  07:00:00,29.1557260485,12.269658317,0.0,0.325460916467,7.6404789882,4.7871278268,37.9717817956,37.9717817956
 10/30  08:00:00,39.9976322485,12.269658317,0.0,0.249302764062,19.1011974705,8.3774736969,26.1489549194,26.1489549194
 10/30  09:00:00,57.5718356748,12.269658317,0.0,0.148984300603,34.3821554469,10.7710376103,10.0079625093,10.0079625093
 10/30  10:00:00,57.5037060624,12.269658317,0.0,0.0808546881453,34.3821554469,10.7710376103,7.43233732586,7.43233732586
 10/30  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.231441768409,0.231441768409
 10/30  12:00:00,57.4554031447,12.2589397772,0.0432703103736,0.0,34.3821554469,10.7710376103,0.00526635076262,0.00526635076262
 10/30  13:00:00,57.6577090111,12.2589397772,0.24557617677,0.0,34.3821554469,10.7710376103,3.24756153675e-05,3.24756153675e-05
 10/30  14:00:00,57.7500246391,12.2589397772,0.337891804747,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,57.7172300944,12.2589397772,0.305097260046,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,57.6143806202,12.2589397772,0.202247785873,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,57.4201252701,12.2589397772,0.00799243573596,0.0,34.3821554469,10.7710376103,3.25211965726e-05,3.25211965726e-05
 10/30  18:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.000555088629483,0.000555088629483
 10/30  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,2.76075119288,2.76075119288
 10/30  20:00:00,48.0232595769,12.2660854704,0.0,0.0125029390836,19.1011974705,8.3774736969,8.38098413262,8.38098413262
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.724947506,12.269658317,0.0,0.885605528578,1.91011974705,2.3935639134,114.704099715,114.704099715
 10/31  07:00:00,29.5164496012,12.269658317,0.0,0.686184469228,7.6404789882,4.7871278268,88.1972281199,88.1972281199
 10/31  08:00:00,40.2465597268,12.269658317,0.0,0.498230242371,19.1011974705,8.3774736969,74.268765586,74.268765586
 10/31  09:00:00,57.6349425735,12.269658317,0.0,0.212091199299,34.3821554469,10.7710376103,54.3432329607,54.3432329607
 10/31  10:00:00,57.4239830624,12.2625126238,0.0,0.00827738145627,34.3821554469,10.7710376103,47.2519293589,47.2519293589
 10/31  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,34.769635649,34.769635649
 10/31  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,28.391605813,28.391605813
 10/31  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,24.8786459126,24.8786459126
 10/31  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,18.379312527,18.379312527
 10/31  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,10.9427752027,10.9427752027
 10/31  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,10.4243661148,10.4243661148
 10/31  17:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,16.4139718148,16.4139718148
 10/31  18:00:00,53.1281155471,12.269658317,0.0,0.0967646119036,22.9214369646,9.5742556536,25.3983605246,25.3983605246
 10/31  19:00:00,53.2345552193,12.269658317,0.0,0.203204284117,22.9214369646,9.5742556536,33.3743047995,33.3743047995
 10/31  20:00:00,48.2569325806,12.269658317,0.0,0.242603096165,19.1011974705,8.3774736969,36.4310327258,36.4310327258
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,26.3103410372,12.269658317,0.0,1.47099905975,1.91011974705,2.3935639134,186.957634489,186.957634489
 11/01  07:00:00,29.9846106442,12.269658317,0.0,1.15434551223,7.6404789882,4.7871278268,150.759054687,150.759054687
 11/01  08:00:00,40.6421449224,12.269658317,0.0,0.893815438015,19.1011974705,8.3774736969,132.321113769,132.321113769
 11/01  09:00:00,57.942516611,12.269658317,0.0,0.519665236822,34.3821554469,10.7710376103,105.9136182,105.9136182
 11/01  10:00:00,57.6372252618,12.269658317,0.0,0.214373887642,34.3821554469,10.7710376103,93.5502904371,93.5502904371
 11/01  11:00:00,57.4216813392,12.2625126238,0.0,0.00597565820608,34.3821554469,10.7710376103,74.0159200258,74.0159200258
 11/01  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,60.8013780324,60.8013780324
 11/01  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,51.8636445746,51.8636445746
 11/01  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,43.9155596553,43.9155596553
 11/01  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,37.2300787302,37.2300787302
 11/01  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,38.4783299654,38.4783299654
 11/01  17:00:00,58.8775259213,12.2660854704,0.0,0.0805807270187,34.3821554469,10.7710376103,50.0325534148,50.0325534148
 11/01  18:00:00,53.4056253298,12.269658317,0.0,0.374274394551,22.9214369646,9.5742556536,67.6224021295,67.6224021295
 11/01  19:00:00,53.5449926791,12.269658317,0.0,0.513641743932,22.9214369646,9.5742556536,79.971588193,79.971588193
 11/01  20:00:00,48.5750542668,12.269658317,0.0,0.560724782429,19.1011974705,8.3774736969,84.0700527829,84.0700527829
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,26.447942218,12.269658317,0.0,1.60860024058,1.91011974705,2.3935639134,201.908585555,201.908585555
 11/02  07:00:00,31.4209221425,12.269658317,0.0,1.21299034387,7.6404789882,4.7871278268,158.398224972,158.398224972
 11/02  08:00:00,40.6474041337,12.269658317,0.0,0.899074649341,19.1011974705,8.3774736969,133.480318724,133.480318724
 11/02  09:00:00,57.8779150769,12.269658317,0.0,0.455063702726,34.3821554469,10.7710376103,98.8607170765,98.8607170765
 11/02  10:00:00,57.5191079886,12.2678718937,0.0,0.098043037694,34.3821554469,10.7710376103,75.9453062838,75.9453062838
 11/02  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,54.1419734188,54.1419734188
 11/02  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,43.3443236466,43.3443236466
 11/02  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,33.8157796445,33.8157796445
 11/02  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,29.0201225349,29.0201225349
 11/02  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,21.5524225651,21.5524225651
 11/02  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,22.5301754081,22.5301754081
 11/02  17:00:00,58.826926454,12.2642990471,0.0,0.0317676830946,34.3821554469,10.7710376103,34.9585631718,34.9585631718
 11/02  18:00:00,53.2823991462,12.269658317,0.0,0.251048210957,22.9214369646,9.5742556536,47.7262412317,47.7262412317
 11/02  19:00:00,53.4423326814,12.269658317,0.0,0.410981746223,22.9214369646,9.5742556536,64.1717329726,64.1717329726
 11/02  20:00:00,48.49822657,12.269658317,0.0,0.483897085564,19.1011974705,8.3774736969,72.8063158521,72.8063158521
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.0596338392,12.269658317,0.0,1.22029186171,1.91011974705,2.3935639134,157.986019373,157.986019373
 11/03  07:00:00,31.1224956577,12.269658317,0.0,0.914563859056,7.6404789882,4.7871278268,120.506008329,120.506008329
 11/03  08:00:00,40.5450146641,12.269658317,0.0,0.796685179676,19.1011974705,8.3774736969,104.803485685,104.803485685
 11/03  09:00:00,58.0883863992,12.269658317,0.0,0.665535024949,34.3821554469,10.7710376103,81.5728871779,81.5728871779
 11/03  10:00:00,58.0460796406,12.269658317,0.0,0.623228266412,34.3821554469,10.7710376103,77.4027112004,77.4027112004
 11/03  11:00:00,58.0061575727,12.269658317,0.0,0.58330619847,34.3821554469,10.7710376103,71.7851921965,71.7851921965
 11/03  12:00:00,57.9625959692,12.269658317,0.0,0.539744594976,34.3821554469,10.7710376103,66.0688166013,66.0688166013
