Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/03  13:00:00,57.9341233942,12.269658317,0.0,0.511272019965,34.3821554469,10.7710376103,61.8548010009,61.8548010009
 11/03  14:00:00,57.9056746752,12.269658317,0.0,0.482823300944,34.3821554469,10.7710376103,57.0628042209,57.0628042209
 11/03  15:00:00,57.8637883887,12.269658317,0.0,0.440937014445,34.3821554469,10.7710376103,50.8752455041,50.8752455041
 11/03  16:00:00,57.8525537801,12.269658317,0.0,0.429702405884,34.3821554469,10.7710376103,51.9129866167,51.9129866167
 11/03  17:00:00,59.2777871663,12.269658317,0.0,0.477269125397,34.3821554469,10.7710376103,56.3029149467,56.3029149467
 11/03  18:00:00,53.546282122,12.269658317,0.0,0.514931186809,22.9214369646,9.5742556536,60.1077604007,60.1077604007
 11/03  19:00:00,53.5933862235,12.269658317,0.0,0.56203528833,22.9214369646,9.5742556536,66.1783998248,66.1783998248
 11/03  20:00:00,48.596794111,12.269658317,0.0,0.582464626593,19.1011974705,8.3774736969,68.9459267491,68.9459267491
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9730791054,0.00178642330693,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,12.0141123075,0.0107185398416,0.0,0.0321010855537,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.8950711063,12.269658317,0.0,1.65412010722,1.91011974705,1.79517293505,194.244560303,194.244560303
 11/04  07:00:00,26.477231801,12.269658317,0.0,1.28632145314,3.8202394941,3.5903458701,158.028965701,158.028965701
 11/04  08:00:00,30.7061147357,12.269658317,0.0,0.991828152896,11.4607184823,5.9839097835,138.970517917,138.970517917
 11/04  09:00:00,45.3949832483,12.269658317,0.0,0.629632313133,22.9214369646,9.5742556536,109.73345933,109.73345933
 11/04  10:00:00,57.9528276457,12.269658317,0.0,0.529976271539,34.3821554469,10.7710376103,94.3450562068,94.3450562068
 11/04  11:00:00,57.9954857656,12.269658317,0.0,0.572634391417,34.3821554469,10.7710376103,81.6700193861,81.6700193861
 11/04  12:00:00,57.9834440922,12.269658317,0.0,0.560592717987,34.3821554469,10.7710376103,72.0406950816,72.0406950816
 11/04  13:00:00,57.844016912,12.269658317,0.0,0.421165537842,34.3821554469,10.7710376103,58.8746252172,58.8746252172
 11/04  14:00:00,57.6735888985,12.269658317,0.0,0.25073752429,34.3821554469,10.7710376103,50.2966539081,50.2966539081
 11/04  15:00:00,57.5176151903,12.269658317,0.0,0.0947638161155,34.3821554469,10.7710376103,47.0336491207,47.0336491207
 11/04  16:00:00,57.5682271662,12.269658317,0.0,0.145375792034,34.3821554469,10.7710376103,48.8302293021,48.8302293021
 11/04  17:00:00,59.1745108245,12.269658317,0.0,0.373992783591,34.3821554469,10.7710376103,59.0014063752,59.0014063752
 11/04  18:00:00,48.6106007942,12.269658317,0.0,0.596271309747,19.1011974705,8.3774736969,84.0298333908,84.0298333908
 11/04  19:00:00,38.6976822807,12.269658317,0.0,0.717395697935,11.4607184823,5.9839097835,97.9984337811,97.9984337811
 11/04  20:00:00,38.7556611598,12.269658317,0.0,0.775374576957,11.4607184823,5.9839097835,103.567657541,103.567657541
 11/04  21:00:00,28.7749468939,12.269658317,0.0,0.828703212735,3.8202394941,3.5903458701,113.357276414,113.357276414
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,21.1185494821,12.269658317,0.0,1.43830580091,3.8202394941,3.5903458701,166.728607433,166.728607433
 11/05  09:00:00,20.6909579749,12.269658317,0.0,1.01071429372,3.8202394941,3.5903458701,123.490322209,123.490322209
 11/05  10:00:00,35.5807202514,12.269658317,0.0,0.849412217794,15.2809579764,7.1806917402,103.806877214,103.806877214
 11/05  11:00:00,35.5105219524,12.269658317,0.0,0.779213918777,15.2809579764,7.1806917402,97.5790510855,97.5790510855
 11/05  12:00:00,45.4656341594,12.269658317,0.0,0.700283224157,22.9214369646,9.5742556536,83.7485739655,83.7485739655
 11/05  13:00:00,45.4059937141,12.269658317,0.0,0.640642778936,22.9214369646,9.5742556536,75.8888548679,75.8888548679
 11/05  14:00:00,45.3693347674,12.269658317,0.0,0.603983832239,22.9214369646,9.5742556536,70.4738475333,70.4738475333
 11/05  15:00:00,45.3558079837,12.269658317,0.0,0.590457048464,22.9214369646,9.5742556536,68.0954477964,68.0954477964
 11/05  16:00:00,45.3516048047,12.269658317,0.0,0.586253869542,22.9214369646,9.5742556536,66.2595410955,66.2595410955
 11/05  17:00:00,36.4679684333,12.269658317,0.0,0.358993733012,15.2809579764,7.1806917402,90.5697820848,90.5697820848
 11/05  18:00:00,33.3757393502,12.269658317,0.0,0.412474218185,7.6404789882,4.7871278268,100.995973301,100.995973301
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5732565071,0.00357284661385,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5804022003,0.0107185398416,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,23.5385016648,12.269658317,0.0,1.45449302073,1.91011974705,2.3935639134,161.575919033,161.575919033
 11/06  08:00:00,25.7051396872,12.269658317,0.0,1.00787455523,7.6404789882,4.7871278268,121.701820764,121.701820764
 11/06  09:00:00,40.6332269672,12.269658317,0.0,0.884897482787,19.1011974705,8.3774736969,106.314584847,106.314584847
 11/06  10:00:00,58.1606336654,12.269658317,0.0,0.737782291217,34.3821554469,10.7710376103,81.2732201525,81.2732201525
 11/06  11:00:00,57.976072133,12.269658317,0.0,0.553220758764,34.3821554469,10.7710376103,68.1094443075,68.1094443075
 11/06  12:00:00,57.5351732469,12.2660854704,0.0,0.115894719275,34.3821554469,10.7710376103,46.3990652059,46.3990652059
 11/06  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,36.8118381431,36.8118381431
 11/06  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,27.3613777503,27.3613777503
 11/06  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,18.4399932797,18.4399932797
 11/06  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,11.8225884811,11.8225884811
 11/06  17:00:00,58.8874764079,12.2678718937,0.0,0.0887447903163,34.3821554469,10.7710376103,18.8848389452,18.8848389452
 11/06  18:00:00,65.9843166772,12.269658317,0.0,0.295465302958,34.3821554469,10.7710376103,34.3187245202,34.3187245202
 11/06  19:00:00,53.3986958091,12.269658317,0.0,0.36734487389,22.9214369646,9.5742556536,43.6293427896,43.6293427896
 11/06  20:00:00,53.4504023301,12.269658317,0.0,0.419051394942,22.9214369646,9.5742556536,50.3692721508,50.3692721508
 11/06  21:00:00,48.4833602227,12.269658317,0.0,0.46903073829,19.1011974705,8.3774736969,57.0898745269,57.0898745269
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,23.6023634064,12.269658317,0.0,1.51835476226,1.91011974705,2.3935639134,178.739432466,178.739432466
 11/07  08:00:00,25.6203070052,12.269658317,0.0,0.923041873225,7.6404789882,4.7871278268,123.295970147,123.295970147
 11/07  09:00:00,40.2177408818,12.269658317,0.0,0.469411397351,19.1011974705,8.3774736969,90.1592122519,90.1592122519
 11/07  10:00:00,57.4757056264,12.2642990471,0.0,0.0582135221011,34.3821554469,10.7710376103,48.7916939206,48.7916939206
 11/07  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,25.822425981,25.822425981
 11/07  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,7.33062254352,7.33062254352
 11/07  13:00:00,57.642559535,12.2589397772,0.230426700679,0.0,34.3821554469,10.7710376103,2.57354347804,2.57354347804
 11/07  14:00:00,57.8529931816,12.2589397772,0.440860347272,0.0,34.3821554469,10.7710376103,0.744300786689,0.744300786689
 11/07  15:00:00,57.9362018686,12.2589397772,0.524069034239,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,57.8823409414,12.2589397772,0.470208107003,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,58.9896762277,12.2589397772,0.199876726696,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,65.6781328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.448765112568,0.448765112568
 11/07  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,1.03118491544,1.03118491544
 11/07  20:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.941398799172,0.941398799172
 11/07  21:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,1.74790837333,1.74790837333
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,22.7014093749,12.269658317,0.0,0.617400730769,1.91011974705,2.3935639134,83.5098725382,83.5098725382
 11/08  08:00:00,25.0616516636,12.269658317,0.0,0.364386531629,7.6404789882,4.7871278268,56.688378183,56.688378183
 11/08  09:00:00,39.8607620325,12.2678718937,0.0,0.114218971378,19.1011974705,8.3774736969,34.5490088713,34.5490088713
 11/08  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,7.69494843014,7.69494843014
 11/08  11:00:00,57.5473842181,12.2589397772,0.135251383773,0.0,34.3821554469,10.7710376103,1.21563251121,1.21563251121
 11/08  12:00:00,57.9590411232,12.2589397772,0.546908288867,0.0,34.3821554469,10.7710376103,0.0016357540853,0.0016357540853
 11/08  13:00:00,58.5912493999,12.2589397772,1.17911656549,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,58.9556427058,12.2589397772,1.54350987142,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,58.5959986943,12.2589397772,1.18386585998,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,58.2498349113,12.2589397772,0.837702076938,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,59.1973256988,12.2589397772,0.407526197746,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,65.8095743214,12.2589397772,0.131441487065,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,3.60088709394,3.60088709394
 11/08  21:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,7.21235316478,7.21235316478
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,22.5327543186,12.269658317,0.0,0.448745674442,1.91011974705,2.3935639134,61.6028026096,61.6028026096
 11/09  08:00:00,24.9210126906,12.269658317,0.0,0.223747558557,7.6404789882,4.7871278268,32.1300579774,32.1300579774
 11/09  09:00:00,39.8122074387,12.269658317,0.0,0.0638779542562,19.1011974705,8.3774736969,16.3507990486,16.3507990486
 11/09  10:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.44538304263,1.44538304263
 11/09  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0935550609389,0.0935550609389
 11/09  12:00:00,57.4990872868,12.2589397772,0.086954452403,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,57.7703249603,12.2589397772,0.358192125949,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,57.896700906,12.2589397772,0.484568071638,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,57.9222091347,12.2589397772,0.510076300318,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,57.9596254105,12.2589397772,0.54749257615,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,60.5395937234,12.2589397772,0.372127555658,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,65.8771724971,12.2589397772,0.1990396627,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,53.0949916357,12.2589397772,0.0743592403041,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,48.0036109446,12.2589397772,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,22.6370462952,12.269658317,0.0,0.553037651074,1.91011974705,2.3935639134,67.9578836795,67.9578836795
 11/10  08:00:00,25.1098875746,12.269658317,0.0,0.412622442559,7.6404789882,4.7871278268,48.968076086,48.968076086
 11/10  09:00:00,40.0738645485,12.269658317,0.0,0.325535064043,19.1011974705,8.3774736969,38.1532499231,38.1532499231
 11/10  10:00:00,57.6407556898,12.269658317,0.0,0.217904315544,34.3821554469,10.7710376103,21.9691111098,21.9691111098
 11/10  11:00:00,57.5651218029,12.269658317,0.0,0.14227042872,34.3821554469,10.7710376103,15.9117669437,15.9117669437
 11/10  12:00:00,57.4852947941,12.269658317,0.0,0.0624434199332,34.3821554469,10.7710376103,7.11735809617,7.11735809617
 11/10  13:00:00,57.4264240354,12.2642990471,0.0,0.00893193111139,34.3821554469,10.7710376103,1.414111733,1.414111733
 11/10  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0479810667516,0.0479810667516
 11/10  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,57.4182804157,12.2625126238,0.0,0.00257473467027,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,60.2912181545,12.269658317,0.0,0.113033446918,34.3821554469,10.7710376103,4.39939328989,4.39939328989
 11/10  18:00:00,65.9814815674,12.269658317,0.0,0.292630193229,34.3821554469,10.7710376103,27.4244849219,27.4244849219
 11/10  19:00:00,53.460969172,12.269658317,0.0,0.429618236797,22.9214369646,9.5742556536,48.8401039579,48.8401039579
 11/10  20:00:00,53.5584328635,12.269658317,0.0,0.527081928276,22.9214369646,9.5742556536,64.4095570103,64.4095570103
 11/10  21:00:00,48.5746578528,12.269658317,0.0,0.560328368442,19.1011974705,8.3774736969,70.5834882603,70.5834882603
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,21.0873133611,12.269658317,0.0,1.40706967988,3.8202394941,3.5903458701,164.851181409,164.851181409
 11/11  10:00:00,20.665685222,12.269658317,0.0,0.985441540744,3.8202394941,3.5903458701,125.659084328,125.659084328
 11/11  11:00:00,35.5860846261,12.269658317,0.0,0.854776592465,15.2809579764,7.1806917402,107.768560358,107.768560358
 11/11  12:00:00,35.5395970388,12.269658317,0.0,0.808289005156,15.2809579764,7.1806917402,102.628867954,102.628867954
 11/11  13:00:00,45.5088786583,12.269658317,0.0,0.743527723109,22.9214369646,9.5742556536,89.8269168713,89.8269168713
 11/11  14:00:00,45.4531248303,12.269658317,0.0,0.68777389513,22.9214369646,9.5742556536,82.8687999512,82.8687999512
 11/11  15:00:00,45.4451106256,12.269658317,0.0,0.679759690422,22.9214369646,9.5742556536,81.7369080041,81.7369080041
 11/11  16:00:00,45.4683058964,12.269658317,0.0,0.702954961158,22.9214369646,9.5742556536,82.7748131616,82.7748131616
 11/11  17:00:00,48.2342053789,12.269658317,0.0,0.713521110366,22.9214369646,9.5742556536,81.8068589176,81.8068589176
 11/11  18:00:00,43.4102528413,12.269658317,0.0,0.412944807657,15.2809579764,7.1806917402,105.61583634,105.61583634
 11/11  19:00:00,33.4176207391,12.269658317,0.0,0.454355607135,7.6404789882,4.7871278268,113.99317067,113.99317067
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9799230446,0.00535926992078,0.0,0.00327109262157,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,12.0145240896,0.0107185398416,0.0,0.0325128676361,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,12.0646049368,0.0340545668079,0.0,0.0592576878448,1.91011974705,1.79517293505,0.70404800332,0.70404800332
 11/12  05:00:00,12.1444932989,0.0750141599603,0.0,0.0981864567909,1.91011974705,1.79517293505,1.95664440665,1.95664440665
 11/12  06:00:00,12.2085235384,0.0996015888678,0.0,0.137629267482,1.91011974705,1.79517293505,2.69139489681,2.69139489681
 11/12  07:00:00,10.8770064297,0.126390676719,0.0,0.15698973756,1.91011974705,1.79517293505,3.5153961713,3.5153961713
 11/12  08:00:00,3.92077634782,0.104423113862,0.0,0.11106055186,1.91011974705,1.79517293505,2.83381280316,2.83381280316
 11/12  09:00:00,20.9800057196,12.269658317,0.0,1.29976203837,3.8202394941,3.5903458701,195.154725256,195.154725256
 11/12  10:00:00,20.2258973633,12.269658317,0.0,0.545653682111,3.8202394941,3.5903458701,130.583865044,130.583865044
 11/12  11:00:00,34.8948106161,12.269658317,0.0,0.163502582487,15.2809579764,7.1806917402,98.2139359264,98.2139359264
 11/12  12:00:00,34.7245022229,12.2607262005,0.0,0.00212630582596,15.2809579764,7.1806917402,81.9078261299,81.9078261299
 11/12  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,52.7873847668,52.7873847668
 11/12  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,36.4326332337,36.4326332337
 11/12  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,29.8245346445,29.8245346445
 11/12  16:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,27.5802083881,27.5802083881
 11/12  17:00:00,47.6199192456,12.2660854704,0.0,0.102807823676,22.9214369646,9.5742556536,36.4080906461,36.4080906461
 11/12  18:00:00,43.0792653991,12.269658317,0.0,0.0819573655358,15.2809579764,7.1806917402,62.9629742819,62.9629742819
 11/12  19:00:00,33.1171472367,12.269658317,0.0,0.153882104735,7.6404789882,4.7871278268,74.5521330545,74.5521330545
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,24.8328262996,12.269658317,0.0,1.37115098877,1.91011974705,2.3935639134,168.427315257,168.427315257
 11/13  08:00:00,25.5096209534,12.269658317,0.0,0.812355821343,7.6404789882,4.7871278268,117.834491732,117.834491732
 11/13  09:00:00,40.184153947,12.269658317,0.0,0.43582446263,19.1011974705,8.3774736969,88.0079910518,88.0079910518
 11/13  10:00:00,57.5917121609,12.269658317,0.0,0.168860786646,34.3821554469,10.7710376103,51.7706388704,51.7706388704
 11/13  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,30.6575885654,30.6575885654
 11/13  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,9.02711337397,9.02711337397
 11/13  13:00:00,57.433784099,12.2589397772,0.0216512646493,0.0,34.3821554469,10.7710376103,2.47817523636,2.47817523636
 11/13  14:00:00,57.5940493511,12.2589397772,0.181916516749,0.0,34.3821554469,10.7710376103,1.01751355057,1.01751355057
 11/13  15:00:00,57.6104093247,12.2589397772,0.198276490288,0.0,34.3821554469,10.7710376103,0.584239549068,0.584239549068
 11/13  16:00:00,57.5349477721,12.2589397772,0.122814937766,0.0,34.3821554469,10.7710376103,0.476326919461,0.476326919461
 11/13  17:00:00,60.1701388617,12.2589397772,0.0026726939628,0.0,34.3821554469,10.7710376103,0.388056396504,0.388056396504
 11/13  18:00:00,65.6781328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.324441383313,0.324441383313
 11/13  19:00:00,53.0206323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,1.07772737222,1.07772737222
 11/13  20:00:00,53.046036677,12.2660854704,0.0,0.0182585883623,22.9214369646,9.5742556536,7.73345668295,7.73345668295
 11/13  21:00:00,48.0986410572,12.269658317,0.0,0.0843115728046,19.1011974705,8.3774736969,12.8678857501,12.8678857501
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,24.1173790644,12.269658317,0.0,0.655703753608,1.91011974705,2.3935639134,84.9282440454,84.9282440454
 11/14  08:00:00,25.2266729245,12.269658317,0.0,0.529407792536,7.6404789882,4.7871278268,67.668601946,67.668601946
 11/14  09:00:00,40.2253155801,12.269658317,0.0,0.476986095658,19.1011974705,8.3774736969,58.8640737669,58.8640737669
 11/14  10:00:00,57.7653065177,12.269658317,0.0,0.342455143497,34.3821554469,10.7710376103,35.4389937932,35.4389937932
 11/14  11:00:00,57.7156762678,12.269658317,0.0,0.292824893553,34.3821554469,10.7710376103,29.3579322628,29.3579322628
 11/14  12:00:00,57.6731709931,12.269658317,0.0,0.250319618932,34.3821554469,10.7710376103,22.4517192569,22.4517192569
 11/14  13:00:00,57.6890723902,12.269658317,0.0,0.266221016035,34.3821554469,10.7710376103,27.258042526,27.258042526
 11/14  14:00:00,57.7164108197,12.269658317,0.0,0.29355944545,34.3821554469,10.7710376103,30.7820444547,30.7820444547
 11/14  15:00:00,57.7456245401,12.269658317,0.0,0.322773165905,34.3821554469,10.7710376103,33.1284544697,33.1284544697
 11/14  16:00:00,57.7724708651,12.269658317,0.0,0.349619490866,34.3821554469,10.7710376103,35.4814414205,35.4814414205
 11/14  17:00:00,60.564411992,12.269658317,0.0,0.386227284494,34.3821554469,10.7710376103,39.8536318752,39.8536318752
 11/14  18:00:00,66.130289827,12.269658317,0.0,0.441438452832,34.3821554469,10.7710376103,48.1598427469,48.1598427469
 11/14  19:00:00,53.5326363618,12.269658317,0.0,0.501285426597,22.9214369646,9.5742556536,58.3387010277,58.3387010277
 11/14  20:00:00,53.6130598731,12.269658317,0.0,0.581708937888,22.9214369646,9.5742556536,70.8143048187,70.8143048187
 11/14  21:00:00,48.6373532739,12.269658317,0.0,0.623023789465,19.1011974705,8.3774736969,76.7096014211,76.7096014211
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,24.9123771372,12.269658317,0.0,1.45070182636,1.91011974705,2.3935639134,167.116170491,167.116170491
 11/15  08:00:00,25.7394712924,12.269658317,0.0,1.04220616043,7.6404789882,4.7871278268,128.119496314,128.119496314
 11/15  09:00:00,40.4846605493,12.269658317,0.0,0.736331064884,19.1011974705,8.3774736969,110.075895292,110.075895292
 11/15  10:00:00,57.9783503898,12.269658317,0.0,0.555499015629,34.3821554469,10.7710376103,85.9697885274,85.9697885274
 11/15  11:00:00,57.9193334482,12.269658317,0.0,0.49648207399,34.3821554469,10.7710376103,71.6624199365,71.6624199365
 11/15  12:00:00,57.8587565394,12.269658317,0.0,0.435905165241,34.3821554469,10.7710376103,55.2096672272,55.2096672272
 11/15  13:00:00,57.8141055491,12.269658317,0.0,0.391254174848,34.3821554469,10.7710376103,49.5160699657,49.5160699657
 11/15  14:00:00,57.8566877921,12.269658317,0.0,0.433836417888,34.3821554469,10.7710376103,50.9958604916,50.9958604916
 11/15  15:00:00,57.8588884119,12.269658317,0.0,0.436037037669,34.3821554469,10.7710376103,48.5841730758,48.5841730758
 11/15  16:00:00,57.8287386802,12.269658317,0.0,0.405887306018,34.3821554469,10.7710376103,45.5710748876,45.5710748876
 11/15  17:00:00,60.6469315007,12.269658317,0.0,0.468746793125,34.3821554469,10.7710376103,53.0732656437,53.0732656437
 11/15  18:00:00,66.2517540352,12.269658317,0.0,0.562902661021,34.3821554469,10.7710376103,63.6916664175,63.6916664175
 11/15  19:00:00,53.706370038,12.269658317,0.0,0.675019102838,22.9214369646,9.5742556536,80.3577613345,80.3577613345
 11/15  20:00:00,53.7826811848,12.269658317,0.0,0.751330249567,22.9214369646,9.5742556536,91.0957607118,91.0957607118
 11/15  21:00:00,48.7741806979,12.269658317,0.0,0.759851213524,19.1011974705,8.3774736969,92.2760226037,92.2760226037
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.576999307,0.00535926992078,0.0,0.00195637663009,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.6089829785,0.0107185398416,0.0,0.0285807782428,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.6587010018,0.0340664565078,0.0,0.0549508848138,1.91011974705,2.3935639134,0.704092290168,0.704092290168
 11/16  07:00:00,25.1039201701,12.269658317,0.0,1.64224485927,1.91011974705,2.3935639134,191.246094368,191.246094368
 11/16  08:00:00,25.9187346398,12.269658317,0.0,1.22146950782,7.6404789882,4.7871278268,147.647174464,147.647174464
 11/16  09:00:00,40.7456411497,12.269658317,0.0,0.997311665255,19.1011974705,8.3774736969,126.312492899,126.312492899
 11/16  10:00:00,58.1879639846,12.269658317,0.0,0.765112610384,34.3821554469,10.7710376103,98.6247401045,98.6247401045
 11/16  11:00:00,57.9663987366,12.269658317,0.0,0.543547362387,34.3821554469,10.7710376103,84.9299285165,84.9299285165
 11/16  12:00:00,57.6595073842,12.269658317,0.0,0.23665600999,34.3821554469,10.7710376103,67.364472119,67.364472119
 11/16  13:00:00,57.601552266,12.269658317,0.0,0.178700891775,34.3821554469,10.7710376103,60.5330011986,60.5330011986
 11/16  14:00:00,57.4922809197,12.269658317,0.0,0.069429545507,34.3821554469,10.7710376103,52.9152999951,52.9152999951
 11/16  15:00:00,57.6504487953,12.269658317,0.0,0.227597421099,34.3821554469,10.7710376103,49.6749251383,49.6749251383
 11/16  16:00:00,57.6664259553,12.269658317,0.0,0.243574581113,34.3821554469,10.7710376103,48.2843891453,48.2843891453
 11/16  17:00:00,60.5940647725,12.269658317,0.0,0.415880064958,34.3821554469,10.7710376103,59.3933941351,59.3933941351
 11/16  18:00:00,66.2503431527,12.269658317,0.0,0.561491778488,34.3821554469,10.7710376103,72.7559478736,72.7559478736
 11/16  19:00:00,53.6496608481,12.269658317,0.0,0.618309912848,22.9214369646,9.5742556536,79.7973596301,79.7973596301
 11/16  20:00:00,53.7345767145,12.269658317,0.0,0.703225779331,22.9214369646,9.5742556536,90.2316764821,90.2316764821
 11/16  21:00:00,48.7929484588,12.269658317,0.0,0.778618974388,19.1011974705,8.3774736969,99.900734359,99.900734359
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5765355572,0.00357284661385,0.0,0.00327905011002,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.66525961,0.0378885384089,0.0,0.0576874111257,1.91011974705,2.3935639134,0.817379150801,0.817379150801
 11/17  04:00:00,12.7638771128,0.0887888427037,0.0,0.105404609674,1.91011974705,2.3935639134,2.3610085017,2.3610085017
 11/17  05:00:00,12.7931850419,0.0927256535235,0.0,0.130775727931,1.91011974705,2.3935639134,2.47855435777,2.47855435777
 11/17  06:00:00,12.931746306,0.203117219682,0.0,0.158945425865,1.91011974705,2.3935639134,5.92348105465,5.92348105465
 11/17  07:00:00,25.3323416439,12.269658317,0.0,1.87066633308,1.91011974705,2.3935639134,232.765552662,232.765552662
 11/17  08:00:00,26.0655378821,12.269658317,0.0,1.36827275008,7.6404789882,4.7871278268,174.886925433,174.886925433
 11/17  09:00:00,40.5745821567,12.269658317,0.0,0.826252672339,19.1011974705,8.3774736969,139.112152694,139.112152694
 11/17  10:00:00,57.779589622,12.269658317,0.0,0.356738247747,34.3821554469,10.7710376103,103.024375746,103.024375746
 11/17  11:00:00,57.4927413116,12.2678718937,0.0,0.071676360652,34.3821554469,10.7710376103,85.745724915,85.745724915
 11/17  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,67.5001254015,67.5001254015
 11/17  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,55.4961631702,55.4961631702
 11/17  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,48.8623825262,48.8623825262
 11/17  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,46.2575878585,46.2575878585
 11/17  16:00:00,57.4163157553,12.2607262005,0.0,0.0023964976128,34.3821554469,10.7710376103,45.4446008636,45.4446008636
 11/17  17:00:00,60.4123719659,12.269658317,0.0,0.234187258346,34.3821554469,10.7710376103,54.0298690907,54.0298690907
 11/17  18:00:00,66.1489626208,12.269658317,0.0,0.460111246634,34.3821554469,10.7710376103,68.734610016,68.734610016
 11/17  19:00:00,53.5953231097,12.269658317,0.0,0.563972174529,22.9214369646,9.5742556536,81.8534562932,81.8534562932
 11/17  20:00:00,53.6654898297,12.269658317,0.0,0.634138894467,22.9214369646,9.5742556536,91.5113695473,91.5113695473
 11/17  21:00:00,48.677670344,12.269658317,0.0,0.663340859611,19.1011974705,8.3774736969,94.737049051,94.737049051
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,24.3228589142,12.269658317,0.0,1.45957458172,1.91011974705,1.79517293505,177.509270352,177.509270352
 11/18  08:00:00,20.7648109946,12.269658317,0.0,1.08456731343,3.8202394941,3.5903458701,137.21919233,137.21919233
 11/18  09:00:00,30.6263843983,12.269658317,0.0,0.912097815512,11.4607184823,5.9839097835,116.442936769,116.442936769
 11/18  10:00:00,45.4545841159,12.269658317,0.0,0.689233180713,22.9214369646,9.5742556536,84.881971776,84.881971776
 11/18  11:00:00,57.8294135474,12.269658317,0.0,0.406562173183,34.3821554469,10.7710376103,62.0256514995,62.0256514995
 11/18  12:00:00,57.479870234,12.2660854704,0.0,0.0605917063916,34.3821554469,10.7710376103,34.3508646998,34.3508646998
 11/18  13:00:00,57.4516251969,12.2678718937,0.0,0.0305602459986,34.3821554469,10.7710376103,21.5017431972,21.5017431972
 11/18  14:00:00,57.5285055122,12.269658317,0.0,0.105654137995,34.3821554469,10.7710376103,18.2821745469,18.2821745469
 11/18  15:00:00,57.5956993315,12.269658317,0.0,0.172847957342,34.3821554469,10.7710376103,16.1988045183,16.1988045183
 11/18  16:00:00,57.6787621789,12.269658317,0.0,0.255910804687,34.3821554469,10.7710376103,23.6978608759,23.6978608759
 11/18  17:00:00,60.526428683,12.269658317,0.0,0.348243975426,34.3821554469,10.7710376103,36.0025163304,36.0025163304
 11/18  18:00:00,66.099532133,12.269658317,0.0,0.410680758757,34.3821554469,10.7710376103,45.1022439796,45.1022439796
 11/18  19:00:00,48.5271780051,12.269658317,0.0,0.512848520674,19.1011974705,8.3774736969,64.5631047391,64.5631047391
 11/18  20:00:00,38.5964866284,12.269658317,0.0,0.616200045593,11.4607184823,5.9839097835,79.8812121206,79.8812121206
 11/18  21:00:00,38.6626751703,12.269658317,0.0,0.682388587539,11.4607184823,5.9839097835,87.5188138127,87.5188138127
 11/18  22:00:00,28.6864170445,12.269658317,0.0,0.740173363266,3.8202394941,3.5903458701,97.5135908394,97.5135908394
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,11.9769876206,0.00535926992078,0.0,0.000335668536946,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.711029447,0.00535926992078,0.0,0.000377494977321,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.6847683184,12.269658317,0.0,1.00452463717,3.8202394941,3.5903458701,147.730176633,147.730176633
 11/19  10:00:00,19.9503537939,12.269658317,0.0,0.270110112667,3.8202394941,3.5903458701,91.1987037838,91.1987037838
 11/19  11:00:00,34.7262232755,12.2607262005,0.0,0.00384735843539,15.2809579764,7.1806917402,59.7343981007,59.7343981007
 11/19  12:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,43.5826285286,43.5826285286
 11/19  13:00:00,44.787522367,12.2642990471,0.0,0.0275307016879,22.9214369646,9.5742556536,28.484535966,28.484535966
 11/19  14:00:00,44.8181414888,12.269658317,0.0,0.0527905536262,22.9214369646,9.5742556536,14.6239165858,14.6239165858
 11/19  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,7.52948565215,7.52948565215
 11/19  16:00:00,44.7986867281,12.2660854704,0.0,0.0369086395229,22.9214369646,9.5742556536,10.7915119906,10.7915119906
 11/19  17:00:00,47.6768240826,12.269658317,0.0,0.156139814031,22.9214369646,9.5742556536,17.9064515429,17.9064515429
 11/19  18:00:00,43.0738904642,12.269658317,0.0,0.0765824305508,15.2809579764,7.1806917402,37.2971194766,37.2971194766
 11/19  19:00:00,33.0848963382,12.269658317,0.0,0.121631206166,7.6404789882,4.7871278268,44.8330604409,44.8330604409
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,25.8712634504,12.269658317,0.0,1.03192147294,1.91011974705,2.3935639134,126.764918147,126.764918147
 11/20  08:00:00,25.4389372201,12.269658317,0.0,0.741672088117,7.6404789882,4.7871278268,93.4938244925,93.4938244925
 11/20  09:00:00,40.1579993488,12.269658317,0.0,0.409669864405,19.1011974705,8.3774736969,70.8796028405,70.8796028405
 11/20  10:00:00,57.6578134762,12.269658317,0.0,0.234962101944,34.3821554469,10.7710376103,42.536626553,42.536626553
 11/20  11:00:00,57.4851308063,12.269658317,0.0,0.0622794321041,34.3821554469,10.7710376103,28.8450327152,28.8450327152
 11/20  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,9.71463328458,9.71463328458
 11/20  13:00:00,57.4136284075,12.2589397772,0.00149557308592,0.0,34.3821554469,10.7710376103,2.19205033414,2.19205033414
 11/20  14:00:00,57.5338224471,12.2589397772,0.121689612732,0.0,34.3821554469,10.7710376103,1.26387639676,1.26387639676
 11/20  15:00:00,57.5738123915,12.2589397772,0.161679557182,0.0,34.3821554469,10.7710376103,0.665413052551,0.665413052551
 11/20  16:00:00,57.4851097199,12.2589397772,0.0729768855146,0.0,34.3821554469,10.7710376103,0.796238792142,0.796238792142
 11/20  17:00:00,61.5451328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.43259225732,1.43259225732
 11/20  18:00:00,65.6781328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,6.88727737969,6.88727737969
 11/20  19:00:00,53.0940394175,12.269658317,0.0,0.0626884822495,22.9214369646,9.5742556536,17.3000741397,17.3000741397
 11/20  20:00:00,53.1989806725,12.269658317,0.0,0.1676297373,22.9214369646,9.5742556536,25.9798858153,25.9798858153
 11/20  21:00:00,48.2279168403,12.269658317,0.0,0.213587355881,19.1011974705,8.3774736969,29.2366643769,29.2366643769
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,26.0353058527,12.269658317,0.0,1.19596387524,1.91011974705,2.3935639134,151.281779806,151.281779806
 11/21  08:00:00,25.5617596855,12.269658317,0.0,0.864494553466,7.6404789882,4.7871278268,115.688584136,115.688584136
 11/21  09:00:00,40.2205088003,12.269658317,0.0,0.472179315885,19.1011974705,8.3774736969,97.5622200361,97.5622200361
 11/21  10:00:00,57.5333269488,12.2693010323,0.0,0.110832859237,34.3821554469,10.7710376103,74.0407958331,74.0407958331
 11/21  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,66.6039453676,66.6039453676
 11/21  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,49.8579035594,49.8579035594
 11/21  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,43.960412543,43.960412543
 11/21  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,41.3583507045,41.3583507045
 11/21  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,42.4946225334,42.4946225334
 11/21  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,41.3989079705,41.3989079705
 11/21  17:00:00,61.6310544817,12.2660854704,0.0,0.0787759541344,34.3821554469,10.7710376103,44.7343720323,44.7343720323
 11/21  18:00:00,65.9799865729,12.269658317,0.0,0.291135198724,34.3821554469,10.7710376103,51.6055479808,51.6055479808
 11/21  19:00:00,53.3989996625,12.269658317,0.0,0.367648727283,22.9214369646,9.5742556536,57.0880152143,57.0880152143
 11/21  20:00:00,53.4640366753,12.269658317,0.0,0.432685740096,22.9214369646,9.5742556536,64.3678687501,64.3678687501
 11/21  21:00:00,48.4821093502,12.269658317,0.0,0.467779865839,19.1011974705,8.3774736969,68.1798840537,68.1798840537
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,26.2235924992,12.269658317,0.0,1.38425052178,1.91011974705,2.3935639134,175.118133331,175.118133331
 11/22  08:00:00,25.7449084922,12.269658317,0.0,1.04764336024,7.6404789882,4.7871278268,139.975333078,139.975333078
 11/22  09:00:00,40.3752842816,12.269658317,0.0,0.626954797207,19.1011974705,8.3774736969,117.238837422,117.238837422
 11/22  10:00:00,57.6572685499,12.269658317,0.0,0.234417175673,34.3821554469,10.7710376103,87.7018692115,87.7018692115
 11/22  11:00:00,57.4291127567,12.2625126238,0.0,0.013407075759,34.3821554469,10.7710376103,74.8672564067,74.8672564067
 11/22  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,58.5901714709,58.5901714709
 11/22  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,49.1107851187,49.1107851187
 11/22  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,44.2347944613,44.2347944613
 11/22  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,42.2580063279,42.2580063279
 11/22  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,38.4845353818,38.4845353818
 11/22  17:00:00,61.6988528575,12.2678718937,0.0,0.144787906624,34.3821554469,10.7710376103,47.5962280598,47.5962280598
 11/22  18:00:00,66.0739256443,12.269658317,0.0,0.385074270075,34.3821554469,10.7710376103,61.9964422956,61.9964422956
 11/22  19:00:00,53.4958745035,12.269658317,0.0,0.464523568262,22.9214369646,9.5742556536,69.8767810268,69.8767810268
 11/22  20:00:00,53.5778560572,12.269658317,0.0,0.546505121974,22.9214369646,9.5742556536,80.8183198782,80.8183198782
 11/22  21:00:00,48.6087968916,12.269658317,0.0,0.594467407202,19.1011974705,8.3774736969,87.7075028764,87.7075028764
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
