Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,20.6877902936,12.269658317,0.0,1.00754661234,3.8202394941,3.5903458701,163.6773894,163.6773894
 11/23  10:00:00,20.020188471,12.269658317,0.0,0.339944789817,3.8202394941,3.5903458701,107.442759735,107.442759735
 11/23  11:00:00,34.7795928248,12.2660854704,0.0,0.0518576378491,15.2809579764,7.1806917402,80.3385945285,80.3385945285
 11/23  12:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,62.5077644168,62.5077644168
 11/23  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,43.0361359417,43.0361359417
 11/23  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,34.4510992999,34.4510992999
 11/23  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,28.9731475556,28.9731475556
 11/23  16:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,30.3883433924,30.3883433924
 11/23  17:00:00,49.0340863629,12.2678718937,0.0,0.137521851049,22.9214369646,9.5742556536,41.7355781812,41.7355781812
 11/23  18:00:00,43.0847533897,12.269658317,0.0,0.0874453560892,15.2809579764,7.1806917402,73.3225036239,73.3225036239
 11/23  19:00:00,33.1294726329,12.269658317,0.0,0.166207500913,7.6404789882,4.7871278268,87.5254795302,87.5254795302
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,26.2493968111,12.269658317,0.0,1.41005483367,1.91011974705,2.3935639134,178.483738821,178.483738821
 11/24  08:00:00,25.7362758134,12.269658317,0.0,1.03901068135,7.6404789882,4.7871278268,135.200714279,135.200714279
 11/24  09:00:00,40.6324238165,12.269658317,0.0,0.884094332067,19.1011974705,8.3774736969,114.293999249,114.293999249
 11/24  10:00:00,58.1659567909,12.269658317,0.0,0.743105416652,34.3821554469,10.7710376103,90.6372366344,90.6372366344
 11/24  11:00:00,58.1320797116,12.269658317,0.0,0.709228337411,34.3821554469,10.7710376103,87.9683009598,87.9683009598
 11/24  12:00:00,58.0939370921,12.269658317,0.0,0.671085717911,34.3821554469,10.7710376103,81.5891492625,81.5891492625
 11/24  13:00:00,58.0736126609,12.269658317,0.0,0.650761286721,34.3821554469,10.7710376103,78.7868199786,78.7868199786
 11/24  14:00:00,58.0871726882,12.269658317,0.0,0.66432131403,34.3821554469,10.7710376103,80.0419025745,80.0419025745
 11/24  15:00:00,58.1217957023,12.269658317,0.0,0.698944328139,34.3821554469,10.7710376103,84.230078322,84.230078322
 11/24  16:00:00,58.1236188164,12.269658317,0.0,0.700767442232,34.3821554469,10.7710376103,82.9934548649,82.9934548649
 11/24  17:00:00,62.3051785878,12.269658317,0.0,0.74932721364,34.3821554469,10.7710376103,88.2161765581,88.2161765581
 11/24  18:00:00,66.4883307338,12.269658317,0.0,0.799479359615,34.3821554469,10.7710376103,95.3274777311,95.3274777311
 11/24  19:00:00,53.855553251,12.269658317,0.0,0.824202315767,22.9214369646,9.5742556536,99.7256006149,99.7256006149
 11/24  20:00:00,53.9010422867,12.269658317,0.0,0.869691351444,22.9214369646,9.5742556536,106.535669695,106.535669695
 11/24  21:00:00,48.9043233508,12.269658317,0.0,0.889993866435,19.1011974705,8.3774736969,109.872355379,109.872355379
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,12.0378120498,0.0311728013715,0.0,0.035346566361,1.91011974705,1.79517293505,0.671353005023,0.671353005023
 11/25  02:00:00,12.1774042701,0.0879994610721,0.0,0.118112126956,1.91011974705,1.79517293505,2.33692849073,2.33692849073
 11/25  03:00:00,12.2974604322,0.156813027513,0.0,0.169354722635,1.91011974705,1.79517293505,4.4260465797,4.4260465797
 11/25  04:00:00,12.39864753,0.224200064387,0.0,0.203154783466,1.91011974705,1.79517293505,6.61521169438,6.61521169438
 11/25  05:00:00,12.5316805073,0.323290319415,0.0,0.23709750579,1.91011974705,1.79517293505,9.65778465696,9.65778465696
 11/25  06:00:00,12.5181040218,0.292118421537,0.0,0.254692918142,1.91011974705,1.79517293505,8.71779743769,8.71779743769
 11/25  07:00:00,26.2452785752,12.269658317,0.0,2.00432757609,1.91011974705,1.79517293505,246.232865128,246.232865128
 11/25  08:00:00,21.2310592158,12.269658317,0.0,1.55081553463,3.8202394941,3.5903458701,195.619275169,195.619275169
 11/25  09:00:00,30.855197562,12.269658317,0.0,1.1409109792,11.4607184823,5.9839097835,168.104122753,168.104122753
 11/25  10:00:00,45.5671408041,12.269658317,0.0,0.801789868904,22.9214369646,9.5742556536,137.011371752,137.011371752
 11/25  11:00:00,58.0134594007,12.269658317,0.0,0.590608026529,34.3821554469,10.7710376103,115.415527767,115.415527767
 11/25  12:00:00,57.7593451786,12.269658317,0.0,0.336493804426,34.3821554469,10.7710376103,99.2375048943,99.2375048943
 11/25  13:00:00,57.7834758605,12.269658317,0.0,0.360624486334,34.3821554469,10.7710376103,94.1306611931,94.1306611931
 11/25  14:00:00,57.885438509,12.269658317,0.0,0.462587134743,34.3821554469,10.7710376103,87.4055424177,87.4055424177
 11/25  15:00:00,57.824114137,12.269658317,0.0,0.401262762771,34.3821554469,10.7710376103,81.0782961076,81.0782961076
 11/25  16:00:00,57.9265307313,12.269658317,0.0,0.503679357118,34.3821554469,10.7710376103,79.8598647989,79.8598647989
 11/25  17:00:00,62.1814381181,12.269658317,0.0,0.625586743846,34.3821554469,10.7710376103,83.031677992,83.031677992
 11/25  18:00:00,66.4219148122,12.269658317,0.0,0.733063437988,34.3821554469,10.7710376103,93.6110832856,93.6110832856
 11/25  19:00:00,48.8606211802,12.269658317,0.0,0.846291695761,19.1011974705,8.3774736969,112.652039254,112.652039254
 11/25  20:00:00,38.8816719078,12.269658317,0.0,0.901385325023,11.4607184823,5.9839097835,120.527145703,120.527145703
 11/25  21:00:00,38.9223580672,12.269658317,0.0,0.942071484436,11.4607184823,5.9839097835,124.271716827,124.271716827
 11/25  22:00:00,28.9574979061,12.269658317,0.0,1.01125422488,3.8202394941,3.5903458701,137.199762148,137.199762148
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9730791054,0.00178642330693,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,12.0339566013,0.0296530536404,0.0,0.0330108655558,1.91011974705,1.79517293505,0.571644908519,0.571644908519
 11/26  04:00:00,12.0953538276,0.0489923354097,0.0,0.0750688100838,1.91011974705,1.79517293505,1.1510967436,1.1510967436
 11/26  05:00:00,12.1688141894,0.0936636994478,0.0,0.103857807803,1.91011974705,1.79517293505,2.52133775819,2.52133775819
 11/26  06:00:00,12.2452375321,0.149183451166,0.0,0.124761398815,1.91011974705,1.79517293505,4.26138781958,4.26138781958
 11/26  07:00:00,12.2833537418,0.16997196471,0.0,0.142089095024,1.91011974705,1.79517293505,4.92954476896,4.92954476896
 11/26  08:00:00,4.07605083356,0.211696012444,0.0,0.159062139018,1.91011974705,1.79517293505,6.20346844176,6.20346844176
 11/26  09:00:00,21.3919523429,12.269658317,0.0,1.7117086617,3.8202394941,3.5903458701,221.008780725,221.008780725
 11/26  10:00:00,20.8374159417,12.269658317,0.0,1.15717226047,3.8202394941,3.5903458701,171.139473824,171.139473824
 11/26  11:00:00,35.7382751548,12.269658317,0.0,1.00696712122,15.2809579764,7.1806917402,147.717559603,147.717559603
 11/26  12:00:00,35.6266797858,12.269658317,0.0,0.895371752199,15.2809579764,7.1806917402,134.020141174,134.020141174
 11/26  13:00:00,45.3721790053,12.269658317,0.0,0.606828070087,22.9214369646,9.5742556536,113.839179709,113.839179709
 11/26  14:00:00,45.205944414,12.269658317,0.0,0.440593478796,22.9214369646,9.5742556536,103.702011933,103.702011933
 11/26  15:00:00,45.0894166909,12.269658317,0.0,0.324065755669,22.9214369646,9.5742556536,96.6211089884,96.6211089884
 11/26  16:00:00,45.148086199,12.269658317,0.0,0.382735263752,22.9214369646,9.5742556536,97.1758770499,97.1758770499
 11/26  17:00:00,49.5789233973,12.269658317,0.0,0.680572462094,22.9214369646,9.5742556536,106.530206495,106.530206495
 11/26  18:00:00,43.4280494391,12.269658317,0.0,0.430741405508,15.2809579764,7.1806917402,144.387460519,144.387460519
 11/26  19:00:00,33.4854142343,12.269658317,0.0,0.522149102315,7.6404789882,4.7871278268,156.486415535,156.486415535
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9730791054,0.00178642330693,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,12.1070767365,0.0744570970256,0.0,0.0613269573731,1.91011974705,1.79517293505,1.93289884808,1.93289884808
 11/26  24:00:00,12.2668523788,0.165767220123,0.0,0.129792476566,1.91011974705,1.79517293505,4.76692012017,4.76692012017
 11/27  01:00:00,12.972789898,0.22424669966,0.0,0.178859537877,1.91011974705,2.3935639134,6.5890666512,6.5890666512
 11/27  02:00:00,13.0800608415,0.292551258823,0.0,0.217825922193,1.91011974705,2.3935639134,8.73394766464,8.73394766464
 11/27  03:00:00,13.1633047495,0.349712771525,0.0,0.243908317566,1.91011974705,2.3935639134,10.5153887351,10.5153887351
 11/27  04:00:00,13.2117531644,0.36640668548,0.0,0.27566281847,1.91011974705,2.3935639134,11.019032537,11.019032537
 11/27  05:00:00,13.3377458127,0.456089880204,0.0,0.311972272047,1.91011974705,2.3935639134,13.833527112,13.833527112
 11/27  06:00:00,13.388632868,0.467770492174,0.0,0.351178715373,1.91011974705,2.3935639134,14.1823477119,14.1823477119
 11/27  07:00:00,27.0913075747,12.269658317,0.0,2.25196559723,1.91011974705,2.3935639134,282.061479296,282.061479296
 11/27  08:00:00,26.4215003958,12.269658317,0.0,1.72423526384,7.6404789882,4.7871278268,223.475738139,223.475738139
 11/27  09:00:00,40.9452130622,12.269658317,0.0,1.19688357778,19.1011974705,8.3774736969,184.664584142,184.664584142
 11/27  10:00:00,58.1018571247,12.269658317,0.0,0.679005750473,34.3821554469,10.7710376103,144.186490885,144.186490885
 11/27  11:00:00,57.7706816483,12.269658317,0.0,0.347830274078,34.3821554469,10.7710376103,122.717545023,122.717545023
 11/27  12:00:00,57.6042796417,12.269658317,0.0,0.181428267459,34.3821554469,10.7710376103,102.019917075,102.019917075
 11/27  13:00:00,57.5210935522,12.269658317,0.0,0.0982421780015,34.3821554469,10.7710376103,92.5256717643,92.5256717643
 11/27  14:00:00,57.4410227797,12.269658317,0.0,0.0181714055185,34.3821554469,10.7710376103,86.5799727577,86.5799727577
 11/27  15:00:00,57.5223101682,12.269658317,0.0,0.0994587939562,34.3821554469,10.7710376103,83.0940249947,83.0940249947
 11/27  16:00:00,57.7669049956,12.269658317,0.0,0.344053621362,34.3821554469,10.7710376103,79.7171710293,79.7171710293
 11/27  17:00:00,62.1180446013,12.269658317,0.0,0.562193227111,34.3821554469,10.7710376103,85.6330322563,85.6330322563
 11/27  18:00:00,66.3768521045,12.269658317,0.0,0.688000730336,34.3821554469,10.7710376103,96.495699484,96.495699484
 11/27  19:00:00,53.8019837258,12.269658317,0.0,0.770632790615,22.9214369646,9.5742556536,107.051824022,107.051824022
 11/27  20:00:00,53.8526414417,12.269658317,0.0,0.821290506447,22.9214369646,9.5742556536,113.772741821,113.772741821
 11/27  21:00:00,48.8310016015,12.269658317,0.0,0.816672117055,19.1011974705,8.3774736969,112.36442728,112.36442728
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.6358656741,0.0368591640557,0.0,0.0293228496425,1.91011974705,2.3935639134,0.786452591411,0.786452591411
 11/28  04:00:00,12.6900556304,0.0422328286141,0.0,0.0781391413585,1.91011974705,2.3935639134,0.948783076305,0.948783076305
 11/28  05:00:00,12.8330877729,0.152026109878,0.0,0.111378002589,1.91011974705,2.3935639134,4.37235277297,4.37235277297
 11/28  06:00:00,12.8909526487,0.184594086526,0.0,0.136674901706,1.91011974705,2.3935639134,5.41519733514,5.41519733514
 11/28  07:00:00,26.6345835525,12.269658317,0.0,1.79524157506,1.91011974705,2.3935639134,223.613305066,223.613305066
 11/28  08:00:00,27.4175513653,12.269658317,0.0,1.34261956664,7.6404789882,4.7871278268,172.124094605,172.124094605
 11/28  09:00:00,40.6768082663,12.269658317,0.0,0.928478781847,19.1011974705,8.3774736969,145.076327578,145.076327578
 11/28  10:00:00,57.893191893,12.269658317,0.0,0.470340518771,34.3821554469,10.7710376103,114.08933735,114.08933735
 11/28  11:00:00,57.5328513849,12.269658317,0.0,0.110000010668,34.3821554469,10.7710376103,95.7297203446,95.7297203446
 11/28  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,75.6879792459,75.6879792459
 11/28  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,60.5707906429,60.5707906429
 11/28  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,48.9378126084,48.9378126084
 11/28  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,41.1435503118,41.1435503118
 11/28  16:00:00,57.4139943388,12.2607262005,0.0,7.50810933143e-05,34.3821554469,10.7710376103,38.2954155031,38.2954155031
 11/28  17:00:00,61.7754073159,12.269658317,0.0,0.219555941705,34.3821554469,10.7710376103,46.7534658449,46.7534658449
 11/28  18:00:00,66.0906416343,12.269658317,0.0,0.40179026008,34.3821554469,10.7710376103,57.9120939821,57.9120939821
 11/28  19:00:00,53.5157427431,12.269658317,0.0,0.484391807897,22.9214369646,9.5742556536,68.020312298,68.020312298
 11/28  20:00:00,53.582377457,12.269658317,0.0,0.551026521812,22.9214369646,9.5742556536,77.3321661798,77.3321661798
 11/28  21:00:00,48.6169506307,12.269658317,0.0,0.60262114627,19.1011974705,8.3774736969,84.3333255492,84.3333255492
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,26.0603330637,12.269658317,0.0,1.22099108627,1.91011974705,2.3935639134,146.422255118,146.422255118
 11/29  08:00:00,26.9105880647,12.269658317,0.0,0.83565626599,7.6404789882,4.7871278268,104.045652557,104.045652557
 11/29  09:00:00,40.1724238623,12.269658317,0.0,0.42409437788,19.1011974705,8.3774736969,78.7795899038,78.7795899038
 11/29  10:00:00,57.4692072959,12.2642990471,0.0,0.0517151915851,34.3821554469,10.7710376103,44.1042553812,44.1042553812
 11/29  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,24.5709670266,24.5709670266
 11/29  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,7.18357152374,7.18357152374
 11/29  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,4.11591013681,4.11591013681
 11/29  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,3.16213770787,3.16213770787
 11/29  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,4.47532405958,4.47532405958
 11/29  16:00:00,57.4557803886,12.269658317,0.0,0.0329290143556,34.3821554469,10.7710376103,8.34380222823,8.34380222823
 11/29  17:00:00,61.6967152254,12.269658317,0.0,0.140863851241,34.3821554469,10.7710376103,15.1810311689,15.1810311689
 11/29  18:00:00,65.921890271,12.269658317,0.0,0.23303889676,34.3821554469,10.7710376103,24.8975497751,24.8975497751
 11/29  19:00:00,53.3336560863,12.269658317,0.0,0.302305151125,22.9214369646,9.5742556536,34.8649038867,34.8649038867
 11/29  20:00:00,53.3973417284,12.269658317,0.0,0.365990793242,22.9214369646,9.5742556536,44.1319704382,44.1319704382
 11/29  21:00:00,48.4208186689,12.269658317,0.0,0.406489184481,19.1011974705,8.3774736969,50.8022766487,50.8022766487
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.578071092,0.00535926992078,0.0,0.00302816166259,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,26.5181444839,12.269658317,0.0,1.67880250647,1.91011974705,2.3935639134,202.93942517,202.93942517
 11/30  08:00:00,27.3889454084,12.269658317,0.0,1.31401360973,7.6404789882,4.7871278268,164.543170918,164.543170918
 11/30  09:00:00,40.876459947,12.269658317,0.0,1.12813046264,19.1011974705,8.3774736969,145.308339471,145.308339471
 11/30  10:00:00,58.3671727222,12.269658317,0.0,0.944321348041,34.3821554469,10.7710376103,122.691022815,122.691022815
 11/30  11:00:00,58.1513460916,12.269658317,0.0,0.728494717363,34.3821554469,10.7710376103,112.739264594,112.739264594
 11/30  12:00:00,57.7420065261,12.269658317,0.0,0.319155151864,34.3821554469,10.7710376103,95.660714288,95.660714288
 11/30  13:00:00,57.4892969195,12.269658317,0.0,0.0664455452774,34.3821554469,10.7710376103,88.7350398554,88.7350398554
 11/30  14:00:00,57.4602487239,12.269658317,0.0,0.0373973497365,34.3821554469,10.7710376103,87.2518590591,87.2518590591
 11/30  15:00:00,57.5844093098,12.269658317,0.0,0.161557935602,34.3821554469,10.7710376103,90.1051984636,90.1051984636
 11/30  16:00:00,57.7307472901,12.269658317,0.0,0.30789591593,34.3821554469,10.7710376103,88.284787165,88.284787165
 11/30  17:00:00,62.1428521552,12.269658317,0.0,0.587000780989,34.3821554469,10.7710376103,93.2078285407,93.2078285407
 11/30  18:00:00,66.4230442457,12.269658317,0.0,0.734192871458,34.3821554469,10.7710376103,101.608852643,101.608852643
 11/30  19:00:00,53.8279873608,12.269658317,0.0,0.796636425636,22.9214369646,9.5742556536,106.834090603,106.834090603
 11/30  20:00:00,53.8828574509,12.269658317,0.0,0.851506515675,22.9214369646,9.5742556536,112.682978566,112.682978566
 11/30  21:00:00,48.8825860463,12.269658317,0.0,0.868256561852,19.1011974705,8.3774736969,114.127186325,114.127186325
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5714700838,0.00178642330693,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.6253996975,0.0222054506231,0.0,0.033510586383,1.91011974705,2.3935639134,0.348607277753,0.348607277753
 12/01  04:00:00,12.6931521599,0.047830515851,0.0,0.0756379836146,1.91011974705,2.3935639134,1.11497152623,1.11497152623
 12/01  05:00:00,12.7365755947,0.0643420439008,0.0,0.102549890336,1.91011974705,2.3935639134,1.61970536419,1.61970536419
 12/01  06:00:00,12.775595738,0.0858423109285,0.0,0.120069766664,1.91011974705,2.3935639134,2.27511692478,2.27511692478
 12/01  07:00:00,26.5367169435,12.269658317,0.0,1.697374966,1.91011974705,2.3935639134,202.677803913,202.677803913
 12/01  08:00:00,27.3168765124,12.269658317,0.0,1.24194471375,7.6404789882,4.7871278268,154.002767331,154.002767331
 12/01  09:00:00,40.5326901307,12.269658317,0.0,0.784360646269,19.1011974705,8.3774736969,131.577138516,131.577138516
 12/01  10:00:00,57.7627532102,12.269658317,0.0,0.339901835999,34.3821554469,10.7710376103,104.144693423,104.144693423
 12/01  11:00:00,57.5013974871,12.269658317,0.0,0.0785461128462,34.3821554469,10.7710376103,93.2473545816,93.2473545816
 12/01  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,75.6799115174,75.6799115174
 12/01  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,62.1490089951,62.1490089951
 12/01  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,51.9422595318,51.9422595318
 12/01  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,45.7384430951,45.7384430951
 12/01  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,40.9679706012,40.9679706012
 12/01  17:00:00,61.7248789741,12.269658317,0.0,0.169027599855,34.3821554469,10.7710376103,45.5805296049,45.5805296049
 12/01  18:00:00,66.0534045424,12.269658317,0.0,0.36455316818,34.3821554469,10.7710376103,52.4721850141,52.4721850141
 12/01  19:00:00,53.4471972974,12.269658317,0.0,0.415846362175,22.9214369646,9.5742556536,56.7300815082,56.7300815082
 12/01  20:00:00,53.4965035889,12.269658317,0.0,0.465152653649,22.9214369646,9.5742556536,63.4284267923,63.4284267923
 12/01  21:00:00,48.5122773132,12.269658317,0.0,0.497947828832,19.1011974705,8.3774736969,67.4992474294,67.4992474294
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,25.6568851453,12.269658317,0.0,1.41593414618,1.91011974705,1.79517293505,173.513545179,173.513545179
 12/02  08:00:00,22.0903435137,12.269658317,0.0,1.0324331658,3.8202394941,3.5903458701,131.935327936,131.935327936
 12/02  09:00:00,30.5222723879,12.269658317,0.0,0.807985805127,11.4607184823,5.9839097835,112.010302042,112.010302042
 12/02  10:00:00,45.3836025738,12.269658317,0.0,0.618251638626,22.9214369646,9.5742556536,86.4275757522,86.4275757522
 12/02  11:00:00,57.6038841439,12.269658317,0.0,0.181032769726,34.3821554469,10.7710376103,61.169432722,61.169432722
 12/02  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,47.3797111933,47.3797111933
 12/02  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,45.8131981702,45.8131981702
 12/02  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,48.0191336543,48.0191336543
 12/02  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,56.9280310524,56.9280310524
 12/02  16:00:00,57.5825098498,12.269658317,0.0,0.159658475608,34.3821554469,10.7710376103,65.0714153181,65.0714153181
 12/02  17:00:00,61.9961555338,12.269658317,0.0,0.440304159573,34.3821554469,10.7710376103,71.9178676245,71.9178676245
 12/02  18:00:00,66.2761402561,12.269658317,0.0,0.587288881877,34.3821554469,10.7710376103,83.2147718886,83.2147718886
 12/02  19:00:00,48.7134556652,12.269658317,0.0,0.699126180796,19.1011974705,8.3774736969,102.33706301,102.33706301
 12/02  20:00:00,38.7611651744,12.269658317,0.0,0.780878591572,11.4607184823,5.9839097835,113.123015108,113.123015108
 12/02  21:00:00,38.8231279887,12.269658317,0.0,0.842841405932,11.4607184823,5.9839097835,119.143862951,119.143862951
 12/02  22:00:00,28.8712598279,12.269658317,0.0,0.925016146741,3.8202394941,3.5903458701,132.124156733,132.124156733
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,12.0568433203,0.0516369350018,0.0,0.0339137031658,1.91011974705,1.79517293505,1.29173032939,1.29173032939
 12/03  03:00:00,12.2854043074,0.195859930421,0.0,0.118251694887,1.91011974705,1.79517293505,5.6971456059,5.6971456059
 12/03  04:00:00,12.3374857913,0.208859117369,0.0,0.157333991829,1.91011974705,1.79517293505,6.14048234465,6.14048234465
 12/03  05:00:00,12.4460033198,0.288928519628,0.0,0.185782118078,1.91011974705,1.79517293505,8.60202209453,8.60202209453
 12/03  06:00:00,12.4669289616,0.287082393094,0.0,0.208553886431,1.91011974705,1.79517293505,8.57596850903,8.57596850903
 12/03  07:00:00,12.5475359923,0.354779895085,0.0,0.22146341507,1.91011974705,1.79517293505,10.6462761295,10.6462761295
 12/03  08:00:00,5.57995363896,0.298678516323,0.0,0.19831577387,1.91011974705,1.79517293505,8.9526980667,8.9526980667
 12/03  09:00:00,21.2278451036,12.269658317,0.0,1.54760142237,3.8202394941,3.5903458701,236.63694447,236.63694447
 12/03  10:00:00,20.5151491299,12.269658317,0.0,0.834905448686,3.8202394941,3.5903458701,176.423055589,176.423055589
 12/03  11:00:00,35.166544969,12.269658317,0.0,0.435236935375,15.2809579764,7.1806917402,142.320959508,142.320959508
 12/03  12:00:00,34.9034895429,12.269658317,0.0,0.172181509334,15.2809579764,7.1806917402,126.876992341,126.876992341
 12/03  13:00:00,44.8865394248,12.269658317,0.0,0.121188489583,22.9214369646,9.5742556536,110.545450428,110.545450428
 12/03  14:00:00,44.9481932806,12.269658317,0.0,0.18284234536,22.9214369646,9.5742556536,104.711610129,104.711610129
 12/03  15:00:00,45.0432813122,12.269658317,0.0,0.277930377022,22.9214369646,9.5742556536,101.113793751,101.113793751
 12/03  16:00:00,45.256760958,12.269658317,0.0,0.491410022765,22.9214369646,9.5742556536,102.936170107,102.936170107
 12/03  17:00:00,49.5550494614,12.269658317,0.0,0.656698526178,22.9214369646,9.5742556536,105.174169358,105.174169358
 12/03  18:00:00,43.3467397418,12.269658317,0.0,0.34943170823,15.2809579764,7.1806917402,137.199198308,137.199198308
 12/03  19:00:00,33.4007487473,12.269658317,0.0,0.437483615338,7.6404789882,4.7871278268,153.210219226,153.210219226
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9826565741,0.00535926992078,0.0,0.00600462212204,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.7205782547,0.0878482039397,0.0,0.0630463903055,1.91011974705,2.3935639134,2.38577869613,2.38577869613
 12/04  02:00:00,12.8631411966,0.183227827215,0.0,0.110229708969,1.91011974705,2.3935639134,5.34183424844,5.34183424844
 12/04  03:00:00,12.9134892001,0.206353118921,0.0,0.137452420752,1.91011974705,2.3935639134,6.07510675982,6.07510675982
 12/04  04:00:00,12.9652139162,0.235949234598,0.0,0.159581021139,1.91011974705,2.3935639134,6.99176678274,6.99176678274
 12/04  05:00:00,13.0531196676,0.294026147531,0.0,0.18940985962,1.91011974705,2.3935639134,8.79411608953,8.79411608953
 12/04  06:00:00,13.0974097978,0.314423801709,0.0,0.213302335632,1.91011974705,2.3935639134,9.42584271354,9.42584271354
 12/04  07:00:00,26.7628540663,12.269658317,0.0,1.92351208881,1.91011974705,2.3935639134,245.851522385,245.851522385
 12/04  08:00:00,27.5727492731,12.269658317,0.0,1.49781747443,7.6404789882,4.7871278268,194.687782642,194.687782642
 12/04  09:00:00,40.9317414178,12.269658317,0.0,1.18341193334,19.1011974705,8.3774736969,169.582676339,169.582676339
 12/04  10:00:00,58.1705815742,12.269658317,0.0,0.747730200041,34.3821554469,10.7710376103,134.60561402,134.60561402
 12/04  11:00:00,57.7959850824,12.269658317,0.0,0.373133708214,34.3821554469,10.7710376103,113.285584408,113.285584408
 12/04  12:00:00,57.5574464173,12.269658317,0.0,0.134595043056,34.3821554469,10.7710376103,96.4712603821,96.4712603821
 12/04  13:00:00,57.7412943005,12.269658317,0.0,0.318442926304,34.3821554469,10.7710376103,92.8181294585,92.8181294585
 12/04  14:00:00,57.8736984729,12.269658317,0.0,0.450847098648,34.3821554469,10.7710376103,89.5613939195,89.5613939195
 12/04  15:00:00,57.8666914965,12.269658317,0.0,0.443840122293,34.3821554469,10.7710376103,86.1716636699,86.1716636699
 12/04  16:00:00,57.8340595443,12.269658317,0.0,0.411208170138,34.3821554469,10.7710376103,81.1203284455,81.1203284455
 12/04  17:00:00,62.165555478,12.269658317,0.0,0.609704103765,34.3821554469,10.7710376103,90.5643050034,90.5643050034
 12/04  18:00:00,66.455248593,12.269658317,0.0,0.76639721881,34.3821554469,10.7710376103,104.202679254,104.202679254
 12/04  19:00:00,53.8679888786,12.269658317,0.0,0.83663794343,22.9214369646,9.5742556536,111.750543744,111.750543744
 12/04  20:00:00,53.969371916,12.269658317,0.0,0.938020980833,22.9214369646,9.5742556536,126.150486737,126.150486737
 12/04  21:00:00,49.0141956676,12.269658317,0.0,0.999866183171,19.1011974705,8.3774736969,135.34222769,135.34222769
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.579435504,0.00357284661385,0.0,0.00617899690059,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.7795998162,0.119496434978,0.0,0.0904197207614,1.91011974705,2.3935639134,3.34148576489,3.34148576489
 12/05  03:00:00,12.9497146454,0.215888395656,0.0,0.164142589281,1.91011974705,2.3935639134,6.36150947618,6.36150947618
 12/05  04:00:00,13.0968262242,0.311565251999,0.0,0.215577311796,1.91011974705,2.3935639134,9.29270384151,9.29270384151
 12/05  05:00:00,13.1698747336,0.349508383479,0.0,0.250682689699,1.91011974705,2.3935639134,10.5422853601,10.5422853601
 12/05  06:00:00,13.2091136511,0.379375302597,0.0,0.260054688103,1.91011974705,2.3935639134,11.4027581064,11.4027581064
 12/05  07:00:00,26.8389608379,12.269658317,0.0,1.99961886048,1.91011974705,2.3935639134,253.464579637,253.464579637
 12/05  08:00:00,27.6174133259,12.269658317,0.0,1.54248152727,7.6404789882,4.7871278268,197.42351027,197.42351027
 12/05  09:00:00,41.111312945,12.269658317,0.0,1.36298346059,19.1011974705,8.3774736969,175.212257937,175.212257937
 12/05  10:00:00,58.6366392652,12.269658317,0.0,1.21378789099,34.3821554469,10.7710376103,152.195836771,152.195836771
 12/05  11:00:00,58.5227645384,12.269658317,0.0,1.09991316421,34.3821554469,10.7710376103,144.512527927,144.512527927
 12/05  12:00:00,58.4407461464,12.269658317,0.0,1.0178947722,34.3821554469,10.7710376103,134.614195946,134.614195946
 12/05  13:00:00,58.2245836557,12.269658317,0.0,0.801732281474,34.3821554469,10.7710376103,122.192352272,122.192352272
 12/05  14:00:00,57.8812680502,12.269658317,0.0,0.458416676031,34.3821554469,10.7710376103,111.039197177,111.039197177
 12/05  15:00:00,57.7617375907,12.269658317,0.0,0.338886216488,34.3821554469,10.7710376103,106.98564226,106.98564226
 12/05  16:00:00,57.838632497,12.269658317,0.0,0.415781122791,34.3821554469,10.7710376103,101.983042569,101.983042569
 12/05  17:00:00,62.2771155631,12.269658317,0.0,0.721264188845,34.3821554469,10.7710376103,111.633369921,111.633369921
 12/05  18:00:00,66.5997839962,12.269658317,0.0,0.91093262204,34.3821554469,10.7710376103,122.100153083,122.100153083
 12/05  19:00:00,54.0355281917,12.269658317,0.0,1.00417725646,22.9214369646,9.5742556536,130.864463057,130.864463057
 12/05  20:00:00,54.1165666175,12.269658317,0.0,1.08521568232,22.9214369646,9.5742556536,141.145268542,141.145268542
 12/05  21:00:00,49.1337975612,12.269658317,0.0,1.11946807678,19.1011974705,8.3774736969,145.68308226,145.68308226
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.698307268,0.07264983032,0.0,0.0559737772354,1.91011974705,2.3935639134,1.9258114905,1.9258114905
 12/06  01:00:00,12.9237542224,0.205499471213,0.0,0.148571090717,1.91011974705,2.3935639134,5.98909831019,5.98909831019
 12/06  02:00:00,13.0555169348,0.285256646235,0.0,0.200576628158,1.91011974705,2.3935639134,8.53310742537,8.53310742537
 12/06  03:00:00,13.1225248215,0.317080185362,0.0,0.235760975663,1.91011974705,2.3935639134,9.45001631573,9.45001631573
 12/06  04:00:00,13.2382957525,0.396041580228,0.0,0.272570511869,1.91011974705,2.3935639134,11.9997810314,11.9997810314
 12/06  05:00:00,13.2876169678,0.413768044351,0.0,0.304165262978,1.91011974705,2.3935639134,12.4511710459,12.4511710459
 12/06  06:00:00,13.3762486365,0.479348754065,0.0,0.327216221936,1.91011974705,2.3935639134,14.6176336326,14.6176336326
 12/06  07:00:00,27.0095778088,12.269658317,0.0,2.17023583134,1.91011974705,2.3935639134,270.30778291,270.30778291
 12/06  08:00:00,27.6658489033,12.269658317,0.0,1.5909171046,7.6404789882,4.7871278268,213.995588638,213.995588638
 12/06  09:00:00,40.7559718778,12.269658317,0.0,1.00764239334,19.1011974705,8.3774736969,179.908712202,179.908712202
 12/06  10:00:00,57.9449634514,12.269658317,0.0,0.522112077208,34.3821554469,10.7710376103,139.339516467,139.339516467
 12/06  11:00:00,57.6343408306,12.269658317,0.0,0.2114894564,34.3821554469,10.7710376103,116.169657942,116.169657942
 12/06  12:00:00,57.4275310609,12.2625126238,0.0,0.0118253799156,34.3821554469,10.7710376103,92.1185788939,92.1185788939
 12/06  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,76.7784061144,76.7784061144
 12/06  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,63.3617414997,63.3617414997
 12/06  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,53.9956067063,53.9956067063
 12/06  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,48.9729049364,48.9729049364
 12/06  17:00:00,61.7859890405,12.269658317,0.0,0.230137666286,34.3821554469,10.7710376103,59.3035752492,59.3035752492
 12/06  18:00:00,66.1362688598,12.269658317,0.0,0.447417485544,34.3821554469,10.7710376103,66.6016175464,66.6016175464
 12/06  19:00:00,53.5402575043,12.269658317,0.0,0.508906569127,22.9214369646,9.5742556536,72.0895016549,72.0895016549
 12/06  20:00:00,53.6145141673,12.269658317,0.0,0.583163232058,22.9214369646,9.5742556536,81.5173531369,81.5173531369
 12/06  21:00:00,48.6525093856,12.269658317,0.0,0.638179901191,19.1011974705,8.3774736969,88.3943286366,88.3943286366
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5900017292,0.00893211653463,0.0,0.0113859522,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.6626361499,0.0372103962725,0.0,0.0557420931498,1.91011974705,2.3935639134,0.798256954011,0.798256954011
 12/07  07:00:00,26.5062843361,12.269658317,0.0,1.66694235866,1.91011974705,2.3935639134,206.462196473,206.462196473
 12/07  08:00:00,27.2175711403,12.269658317,0.0,1.14263934161,7.6404789882,4.7871278268,155.558694925,155.558694925
 12/07  09:00:00,40.3866051336,12.269658317,0.0,0.638275649143,19.1011974705,8.3774736969,127.810491506,127.810491506
 12/07  10:00:00,57.6598774167,12.269658317,0.0,0.237026042461,34.3821554469,10.7710376103,95.2036167464,95.2036167464
 12/07  11:00:00,57.437258884,12.2642990471,0.0,0.0197667797301,34.3821554469,10.7710376103,75.977285148,75.977285148
 12/07  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,53.0050631875,53.0050631875
 12/07  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,40.3256643438,40.3256643438
 12/07  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,31.2019092505,31.2019092505
 12/07  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,26.4021464153,26.4021464153
 12/07  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,24.8048016857,24.8048016857
 12/07  17:00:00,61.5913222646,12.2642990471,0.0,0.0408301603259,34.3821554469,10.7710376103,38.2689707858,38.2689707858
 12/07  18:00:00,65.9624843478,12.269658317,0.0,0.273632973589,34.3821554469,10.7710376103,51.1370090977,51.1370090977
 12/07  19:00:00,53.4095350526,12.269658317,0.0,0.378184117385,22.9214369646,9.5742556536,59.6275971238,59.6275971238
 12/07  20:00:00,53.5097567261,12.269658317,0.0,0.478405790934,22.9214369646,9.5742556536,72.5440058426,72.5440058426
 12/07  21:00:00,48.5624066832,12.269658317,0.0,0.548077198749,19.1011974705,8.3774736969,82.2772787302,82.2772787302
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5912182726,0.0162537520265,0.0,0.00528086014977,1.91011974705,2.3935639134,0.330681141042,0.330681141042
 12/08  06:00:00,12.7387581561,0.10453154215,0.0,0.0645429535472,1.91011974705,2.3935639134,2.91996437061,2.91996437061
 12/08  07:00:00,26.6159286075,12.269658317,0.0,1.77658663,1.91011974705,2.3935639134,228.94044068,228.94044068
 12/08  08:00:00,28.713321345,12.269658317,0.0,1.26072287961,7.6404789882,4.7871278268,174.952819722,174.952819722
 12/08  09:00:00,40.5218235491,12.269658317,0.0,0.773494064698,19.1011974705,8.3774736969,145.28625546,145.28625546
 12/08  10:00:00,57.850438605,12.269658317,0.0,0.427587230763,34.3821554469,10.7710376103,113.118058113,113.118058113
 12/08  11:00:00,57.6128149368,12.269658317,0.0,0.189963562551,34.3821554469,10.7710376103,97.1948291631,97.1948291631
 12/08  12:00:00,57.493074922,12.269658317,0.0,0.0702235477832,34.3821554469,10.7710376103,83.9934557052,83.9934557052
 12/08  13:00:00,57.4727742141,12.269658317,0.0,0.0499228398855,34.3821554469,10.7710376103,75.9141477641,75.9141477641
 12/08  14:00:00,57.4199512998,12.2642990471,0.0,0.00245919549836,34.3821554469,10.7710376103,69.4221205312,69.4221205312
 12/08  15:00:00,57.445466942,12.2660854704,0.0,0.0261884143987,34.3821554469,10.7710376103,69.847404202,69.847404202
 12/08  16:00:00,57.6672540048,12.269658317,0.0,0.244402630598,34.3821554469,10.7710376103,72.8305939395,72.8305939395
 12/08  17:00:00,62.0470965338,12.269658317,0.0,0.491245159613,34.3821554469,10.7710376103,81.811875756,81.811875756
 12/08  18:00:00,66.3497997909,12.269658317,0.0,0.660948416657,34.3821554469,10.7710376103,96.3824485526,96.3824485526
 12/08  19:00:00,53.7705617102,12.269658317,0.0,0.739210775019,22.9214369646,9.5742556536,106.062818341,106.062818341
 12/08  20:00:00,53.8518959377,12.269658317,0.0,0.820545002507,22.9214369646,9.5742556536,117.017675196,117.017675196
 12/08  21:00:00,48.9108176212,12.269658317,0.0,0.896488136773,19.1011974705,8.3774736969,127.26312931,127.26312931
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9897674143,0.0163227733342,0.0,0.0021519588169,1.91011974705,1.79517293505,0.386456508761,0.386456508761
 12/09  02:00:00,12.1796594582,0.143072299119,0.0,0.0652944769584,1.91011974705,1.79517293505,4.09116084708,4.09116084708
 12/09  03:00:00,12.2996061939,0.202364173626,0.0,0.125949338126,1.91011974705,1.79517293505,5.94913829779,5.94913829779
 12/09  04:00:00,12.4165406704,0.278982771805,0.0,0.166265216499,1.91011974705,1.79517293505,8.30976276406,8.30976276406
 12/09  05:00:00,12.4747495259,0.304722799331,0.0,0.198734044504,1.91011974705,1.79517293505,9.12262332967,9.12262332967
 12/09  06:00:00,12.5569319337,0.359121304982,0.0,0.226517946648,1.91011974705,1.79517293505,10.8000302006,10.8000302006
 12/09  07:00:00,26.2409701367,12.269658317,0.0,2.00001913759,1.91011974705,1.79517293505,258.810615469,258.810615469
 12/09  08:00:00,23.9510471646,12.269658317,0.0,1.51547015009,3.8202394941,3.5903458701,209.369684768,209.369684768
 12/09  09:00:00,30.6642016006,12.269658317,0.0,0.949915017823,11.4607184823,5.9839097835,176.36960891,176.36960891
 12/09  10:00:00,45.270511864,12.269658317,0.0,0.505160928795,22.9214369646,9.5742556536,139.024123082,139.024123082
 12/09  11:00:00,57.5373649727,12.2678718937,0.0,0.116300021812,34.3821554469,10.7710376103,111.037656212,111.037656212
 12/09  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,89.001647299,89.001647299
 12/09  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,73.7609608563,73.7609608563
 12/09  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,63.2755631441,63.2755631441
 12/09  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,56.3012717178,56.3012717178
 12/09  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,55.0218340451,55.0218340451
 12/09  17:00:00,61.7956674103,12.269658317,0.0,0.239816036074,34.3821554469,10.7710376103,65.7492802268,65.7492802268
 12/09  18:00:00,66.1762457083,12.269658317,0.0,0.487394334108,34.3821554469,10.7710376103,76.4419805343,76.4419805343
 12/09  19:00:00,48.6175681587,12.269658317,0.0,0.603238674341,19.1011974705,8.3774736969,93.0196674315,93.0196674315
 12/09  20:00:00,38.6568145015,12.269658317,0.0,0.676527918658,11.4607184823,5.9839097835,104.068912108,104.068912108
 12/09  21:00:00,38.7371717192,12.269658317,0.0,0.75688513637,11.4607184823,5.9839097835,113.444779715,113.444779715
 12/09  22:00:00,28.7777381494,12.269658317,0.0,0.831494468239,3.8202394941,3.5903458701,125.441252847,125.441252847
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9838533865,0.00535926992078,0.0,0.00720143447486,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,12.0941439238,0.0730395410351,0.0,0.0498117007033,1.91011974705,1.79517293505,1.93072651177,1.93072651177
 12/10  06:00:00,12.2170284984,0.155079105693,0.0,0.090656710655,1.91011974705,1.79517293505,4.49945615921,4.49945615921
 12/10  07:00:00,12.2851734286,0.189094491569,0.0,0.124786254891,1.91011974705,1.79517293505,5.53996719223,5.53996719223
 12/10  08:00:00,6.75505118472,0.213662609556,0.0,0.0807625597281,1.91011974705,1.79517293505,6.39303208984,6.39303208984
 12/10  09:00:00,20.9361830838,12.269658317,0.0,1.25593940262,3.8202394941,3.5903458701,208.570697909,208.570697909
 12/10  10:00:00,20.1512783793,12.269658317,0.0,0.471034698089,3.8202394941,3.5903458701,144.462691853,144.462691853
 12/10  11:00:00,34.8336961691,12.2678718937,0.0,0.104174558823,15.2809579764,7.1806917402,109.884880298,109.884880298
 12/10  12:00:00,34.7205894938,12.2589397772,0.0,0.0,15.2809579764,7.1806917402,88.0886371886,88.0886371886
 12/10  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,62.8810620923,62.8810620923
 12/10  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,50.7234634336,50.7234634336
 12/10  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,43.4641497104,43.4641497104
 12/10  16:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,46.439618527,46.439618527
 12/10  17:00:00,49.0101780013,12.2660854704,0.0,0.115399912738,22.9214369646,9.5742556536,55.0839248449,55.0839248449
 12/10  18:00:00,43.0822389066,12.269658317,0.0,0.0849308729794,15.2809579764,7.1806917402,83.4950241696,83.4950241696
 12/10  19:00:00,33.1524832364,12.269658317,0.0,0.189218104344,7.6404789882,4.7871278268,102.644134745,102.644134745
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5770573004,0.00535926992078,0.0,0.00201437006033,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.6967637168,0.0896317256187,0.0,0.0374483307467,1.91011974705,2.3935639134,2.47711301359,2.47711301359
 12/11  06:00:00,12.7888823938,0.137826557482,0.0,0.081372175869,1.91011974705,2.3935639134,3.9501992268,3.9501992268
 12/11  07:00:00,26.5949889356,12.269658317,0.0,1.75564695819,1.91011974705,2.3935639134,227.521194239,227.521194239
 12/11  08:00:00,28.74203301,12.269658317,0.0,1.28943454468,7.6404789882,4.7871278268,174.476518653,174.476518653
 12/11  09:00:00,40.7205696643,12.269658317,0.0,0.972240179847,19.1011974705,8.3774736969,146.194254582,146.194254582
