Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/11  10:00:00,58.2675177821,12.269658317,0.0,0.844666407873,34.3821554469,10.7710376103,121.922271154,121.922271154
 12/11  11:00:00,58.2539196161,12.269658317,0.0,0.831068241877,34.3821554469,10.7710376103,115.549761652,115.549761652
 12/11  12:00:00,58.1801736198,12.269658317,0.0,0.757322245619,34.3821554469,10.7710376103,102.544766439,102.544766439
 12/11  13:00:00,58.0724476869,12.269658317,0.0,0.649596312651,34.3821554469,10.7710376103,89.289953907,89.289953907
 12/11  14:00:00,57.9174977865,12.269658317,0.0,0.494646412313,34.3821554469,10.7710376103,76.9584295293,76.9584295293
 12/11  15:00:00,57.6657787244,12.269658317,0.0,0.242927350188,34.3821554469,10.7710376103,66.2735811996,66.2735811996
 12/11  16:00:00,57.6188923555,12.269658317,0.0,0.196040981338,34.3821554469,10.7710376103,55.3245549091,55.3245549091
 12/11  17:00:00,61.9307083204,12.269658317,0.0,0.374856946236,34.3821554469,10.7710376103,55.1709273177,55.1709273177
 12/11  18:00:00,66.1631887036,12.269658317,0.0,0.474337329388,34.3821554469,10.7710376103,59.7567106692,59.7567106692
 12/11  19:00:00,53.5461640942,12.269658317,0.0,0.51481315898,22.9214369646,9.5742556536,63.613130501,63.613130501
 12/11  20:00:00,53.5954022298,12.269658317,0.0,0.564051294602,22.9214369646,9.5742556536,69.9512656789,69.9512656789
 12/11  21:00:00,48.5989999188,12.269658317,0.0,0.584670434408,19.1011974705,8.3774736969,72.8819890589,72.8819890589
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,26.1285101708,12.269658317,0.0,1.28916819339,1.91011974705,2.3935639134,152.310885364,152.310885364
 12/12  08:00:00,28.3981740043,12.269658317,0.0,0.945575538916,7.6404789882,4.7871278268,113.652738426,113.652738426
 12/12  09:00:00,40.5646684637,12.269658317,0.0,0.816338979318,19.1011974705,8.3774736969,97.2656825507,97.2656825507
 12/12  10:00:00,58.0892234656,12.269658317,0.0,0.666372091422,34.3821554469,10.7710376103,73.3759769684,73.3759769684
 12/12  11:00:00,58.0052680936,12.269658317,0.0,0.582416719342,34.3821554469,10.7710376103,65.377604632,65.377604632
 12/12  12:00:00,57.9382218662,12.269658317,0.0,0.515370491948,34.3821554469,10.7710376103,56.9616214447,56.9616214447
 12/12  13:00:00,57.8911528422,12.269658317,0.0,0.468301467953,34.3821554469,10.7710376103,50.863322469,50.863322469
 12/12  14:00:00,57.8607963471,12.269658317,0.0,0.437944972843,34.3821554469,10.7710376103,46.2615653676,46.2615653676
 12/12  15:00:00,57.8542063206,12.269658317,0.0,0.431354946404,34.3821554469,10.7710376103,44.4808532378,44.4808532378
 12/12  16:00:00,57.8440714025,12.269658317,0.0,0.421220028262,34.3821554469,10.7710376103,40.7040197655,40.7040197655
 12/12  17:00:00,61.9963531843,12.269658317,0.0,0.440501810139,34.3821554469,10.7710376103,42.183410286,42.183410286
 12/12  18:00:00,66.1574717336,12.269658317,0.0,0.468620359411,34.3821554469,10.7710376103,46.5130160525,46.5130160525
 12/12  19:00:00,53.520012737,12.269658317,0.0,0.488661801809,22.9214369646,9.5742556536,50.3961997284,50.3961997284
 12/12  20:00:00,53.5614802694,12.269658317,0.0,0.530129334212,22.9214369646,9.5742556536,56.6273868896,56.6273868896
 12/12  21:00:00,48.5825241334,12.269658317,0.0,0.568194648953,19.1011974705,8.3774736969,62.8509883998,62.8509883998
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,26.281039638,12.269658317,0.0,1.44169766052,1.91011974705,2.3935639134,165.030345561,165.030345561
 12/13  08:00:00,28.5047607863,12.269658317,0.0,1.05216232101,7.6404789882,4.7871278268,125.645907745,125.645907745
 12/13  09:00:00,40.604053387,12.269658317,0.0,0.855723902611,19.1011974705,8.3774736969,108.652371099,108.652371099
 12/13  10:00:00,58.1111868782,12.269658317,0.0,0.688335503983,34.3821554469,10.7710376103,84.6216666348,84.6216666348
 12/13  11:00:00,57.879927622,12.269658317,0.0,0.457076247761,34.3821554469,10.7710376103,71.532367862,71.532367862
 12/13  12:00:00,57.6823175161,12.269658317,0.0,0.259466141912,34.3821554469,10.7710376103,55.8425071061,55.8425071061
 12/13  13:00:00,57.4786198016,12.269658317,0.0,0.0557684273852,34.3821554469,10.7710376103,45.1628622819,45.1628622819
 12/13  14:00:00,57.4440047367,12.269658317,0.0,0.0211533625184,34.3821554469,10.7710376103,36.5325039876,36.5325039876
 12/13  15:00:00,57.4518518846,12.269658317,0.0,0.0290005104334,34.3821554469,10.7710376103,35.2154365874,35.2154365874
 12/13  16:00:00,57.6636180531,12.269658317,0.0,0.240766678898,34.3821554469,10.7710376103,38.148824921,38.148824921
 12/13  17:00:00,61.9417409077,12.269658317,0.0,0.385889533456,34.3821554469,10.7710376103,46.010963374,46.010963374
 12/13  18:00:00,66.1806170847,12.269658317,0.0,0.491765710466,34.3821554469,10.7710376103,59.8776974498,59.8776974498
 12/13  19:00:00,53.6111004475,12.269658317,0.0,0.579749512296,22.9214369646,9.5742556536,72.5538164811,72.5538164811
 12/13  20:00:00,53.7296032596,12.269658317,0.0,0.698252324379,22.9214369646,9.5742556536,88.7041713045,88.7041713045
 12/13  21:00:00,48.7782045441,12.269658317,0.0,0.763875059713,19.1011974705,8.3774736969,97.321136336,97.321136336
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.639582042,0.0382982735591,0.0,0.0316001079815,1.91011974705,2.3935639134,0.829854642179,0.829854642179
 12/14  04:00:00,12.7114590353,0.0538677298863,0.0,0.0879076449679,1.91011974705,2.3935639134,1.30742543924,1.30742543924
 12/14  05:00:00,12.7843428337,0.103431441578,0.0,0.111227731703,1.91011974705,2.3935639134,2.80647482577,2.80647482577
 12/14  06:00:00,12.7888556721,0.0913129999309,0.0,0.127859011685,1.91011974705,2.3935639134,2.43738850025,2.43738850025
 12/14  07:00:00,26.6214898268,12.269658317,0.0,1.78214784939,1.91011974705,2.3935639134,220.00392886,220.00392886
 12/14  08:00:00,28.8160565658,12.269658317,0.0,1.36345810044,7.6404789882,4.7871278268,172.354235418,172.354235418
 12/14  09:00:00,40.893799235,12.269658317,0.0,1.14546975063,19.1011974705,8.3774736969,153.249298485,153.249298485
 12/14  10:00:00,58.3140915548,12.269658317,0.0,0.891240180555,34.3821554469,10.7710376103,126.980544801,126.980544801
 12/14  11:00:00,57.9318220709,12.269658317,0.0,0.508970696677,34.3821554469,10.7710376103,111.469023149,111.469023149
 12/14  12:00:00,57.4795300651,12.2642990471,0.0,0.0620379608106,34.3821554469,10.7710376103,89.4474743033,89.4474743033
 12/14  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,62.3016326994,62.3016326994
 12/14  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,37.0636774722,37.0636774722
 12/14  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,24.4963434862,24.4963434862
 12/14  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,18.2184686745,18.2184686745
 12/14  17:00:00,61.582647066,12.2642990471,0.0,0.0321549616704,34.3821554469,10.7710376103,26.1434755662,26.1434755662
 12/14  18:00:00,65.9382468668,12.269658317,0.0,0.249395492642,34.3821554469,10.7710376103,38.835611912,38.835611912
 12/14  19:00:00,53.3901675054,12.269658317,0.0,0.35881657023,22.9214369646,9.5742556536,49.2709943699,49.2709943699
 12/14  20:00:00,53.4609325975,12.269658317,0.0,0.429581662309,22.9214369646,9.5742556536,58.3532172242,58.3532172242
 12/14  21:00:00,48.4690522396,12.269658317,0.0,0.454722755167,19.1011974705,8.3774736969,61.8108997921,61.8108997921
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,26.1913732642,12.269658317,0.0,1.3520312867,1.91011974705,2.3935639134,166.276036323,166.276036323
 12/15  08:00:00,28.4151697293,12.269658317,0.0,0.962571263929,7.6404789882,4.7871278268,128.943879727,128.943879727
 12/15  09:00:00,40.2562283163,12.269658317,0.0,0.507898831862,19.1011974705,8.3774736969,101.361491307,101.361491307
 12/15  10:00:00,57.4957883159,12.2660854704,0.0,0.0765097883264,34.3821554469,10.7710376103,67.8463668352,67.8463668352
 12/15  11:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,49.0181564998,49.0181564998
 12/15  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,24.900578668,24.900578668
 12/15  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,14.2838600345,14.2838600345
 12/15  14:00:00,57.4295845809,12.2589397772,0.0174517465202,0.0,34.3821554469,10.7710376103,8.34652872444,8.34652872444
 12/15  15:00:00,57.4376508271,12.2589397772,0.0255179927684,0.0,34.3821554469,10.7710376103,3.7658741189,3.7658741189
 12/15  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,4.76688511176,4.76688511176
 12/15  17:00:00,61.5451328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,11.7679780611,11.7679780611
 12/15  18:00:00,65.7535977694,12.2678718937,0.0,0.0665328185046,34.3821554469,10.7710376103,24.7561578975,24.7561578975
 12/15  19:00:00,53.2510639423,12.269658317,0.0,0.219713007079,22.9214369646,9.5742556536,36.9044188616,36.9044188616
 12/15  20:00:00,53.3624504395,12.269658317,0.0,0.331099504271,22.9214369646,9.5742556536,50.1833449534,50.1833449534
 12/15  21:00:00,48.4197891682,12.269658317,0.0,0.405459683773,19.1011974705,8.3774736969,59.7512523885,59.7512523885
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,25.6592231417,12.269658317,0.0,1.41827214256,1.91011974705,1.79517293505,180.120707112,180.120707112
 12/16  08:00:00,23.5465156902,12.269658317,0.0,1.11093867561,3.8202394941,3.5903458701,146.3130175,146.3130175
 12/16  09:00:00,30.7124312777,12.269658317,0.0,0.998144694904,11.4607184823,5.9839097835,132.756238477,132.756238477
 12/16  10:00:00,45.6337443901,12.269658317,0.0,0.868393454844,22.9214369646,9.5742556536,109.308115014,109.308115014
 12/16  11:00:00,58.1704595888,12.269658317,0.0,0.74760821464,34.3821554469,10.7710376103,91.3553724406,91.3553724406
 12/16  12:00:00,57.9917174301,12.269658317,0.0,0.568866055923,34.3821554469,10.7710376103,78.4947356976,78.4947356976
 12/16  13:00:00,57.9352227579,12.269658317,0.0,0.5123713837,34.3821554469,10.7710376103,72.1638928339,72.1638928339
 12/16  14:00:00,57.9236173985,12.269658317,0.0,0.500766024276,34.3821554469,10.7710376103,67.5244819776,67.5244819776
 12/16  15:00:00,57.8968915933,12.269658317,0.0,0.474040219114,34.3821554469,10.7710376103,62.0219449653,62.0219449653
 12/16  16:00:00,57.9154830198,12.269658317,0.0,0.492631645616,34.3821554469,10.7710376103,58.4432406002,58.4432406002
 12/16  17:00:00,62.0766611105,12.269658317,0.0,0.520809736279,34.3821554469,10.7710376103,57.6680808228,57.6680808228
 12/16  18:00:00,66.2670529652,12.269658317,0.0,0.578201590957,34.3821554469,10.7710376103,65.4502095071,65.4502095071
 12/16  19:00:00,48.692344364,12.269658317,0.0,0.678014879602,19.1011974705,8.3774736969,84.0595030389,84.0595030389
 12/16  20:00:00,38.7022026939,12.269658317,0.0,0.72191611108,11.4607184823,5.9839097835,91.0270104486,91.0270104486
 12/16  21:00:00,38.7277713971,12.269658317,0.0,0.747484814331,11.4607184823,5.9839097835,93.6399506457,93.6399506457
 12/16  22:00:00,28.7354195619,12.269658317,0.0,0.789175880729,3.8202394941,3.5903458701,102.275634841,102.275634841
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9800764036,0.00714569322771,0.0,0.00163802826589,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,12.0034906259,0.0107185398416,0.0,0.0214794040018,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,6.51177863715,0.0107185398416,0.0,0.0404340818793,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,21.2263162357,12.269658317,0.0,1.54607255453,3.8202394941,3.5903458701,178.159911503,178.159911503
 12/17  10:00:00,20.786445277,12.269658317,0.0,1.10620159582,3.8202394941,3.5903458701,134.850773791,134.850773791
 12/17  11:00:00,35.6657577402,12.269658317,0.0,0.93444970655,15.2809579764,7.1806917402,114.161729061,114.161729061
 12/17  12:00:00,35.5832114696,12.269658317,0.0,0.85190343602,15.2809579764,7.1806917402,105.720403566,105.720403566
 12/17  13:00:00,45.5247527738,12.269658317,0.0,0.759401838582,22.9214369646,9.5742556536,88.8059831245,88.8059831245
 12/17  14:00:00,45.4760482877,12.269658317,0.0,0.710697352487,22.9214369646,9.5742556536,82.1697499437,82.1697499437
 12/17  15:00:00,45.4395973739,12.269658317,0.0,0.67424643866,22.9214369646,9.5742556536,79.2167231389,79.2167231389
 12/17  16:00:00,45.4499767989,12.269658317,0.0,0.684625863707,22.9214369646,9.5742556536,77.4094913938,77.4094913938
 12/17  17:00:00,49.571594039,12.269658317,0.0,0.673243103777,22.9214369646,9.5742556536,72.6449152795,72.6449152795
 12/17  18:00:00,43.406758208,12.269658317,0.0,0.409450174426,15.2809579764,7.1806917402,91.0215268442,91.0215268442
 12/17  19:00:00,33.3974732348,12.269658317,0.0,0.434208102817,7.6404789882,4.7871278268,95.0857719937,95.0857719937
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,25.8361546886,12.269658317,0.0,0.996812711095,1.91011974705,2.3935639134,105.41417536,105.41417536
 12/18  08:00:00,28.1581668503,12.269658317,0.0,0.705568384928,7.6404789882,4.7871278268,72.9326975293,72.9326975293
 12/18  09:00:00,40.2993939185,12.269658317,0.0,0.551064434063,19.1011974705,8.3774736969,56.8670081427,56.8670081427
 12/18  10:00:00,57.638932336,12.269658317,0.0,0.216080961821,34.3821554469,10.7710376103,28.1861350907,28.1861350907
 12/18  11:00:00,57.5998610428,12.269658317,0.0,0.177009668616,34.3821554469,10.7710376103,13.0753669939,13.0753669939
 12/18  12:00:00,57.6546384833,12.269658317,0.0,0.23178710913,34.3821554469,10.7710376103,13.5312702013,13.5312702013
 12/18  13:00:00,57.6931566884,12.269658317,0.0,0.270305314202,34.3821554469,10.7710376103,19.8931859201,19.8931859201
 12/18  14:00:00,57.5109673401,12.2678718937,0.0,0.0899023891883,34.3821554469,10.7710376103,8.81458853614,8.81458853614
 12/18  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.77422545094,1.77422545094
 12/18  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.13254140741,1.13254140741
 12/18  17:00:00,61.5451328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.79607618669,1.79607618669
 12/18  18:00:00,65.7756035332,12.269658317,0.0,0.086752158976,34.3821554469,10.7710376103,8.82117401635,8.82117401635
 12/18  19:00:00,53.2490175471,12.269658317,0.0,0.217666611845,22.9214369646,9.5742556536,20.8301833544,20.8301833544
 12/18  20:00:00,53.3953630739,12.269658317,0.0,0.364012138654,22.9214369646,9.5742556536,41.8280892587,41.8280892587
 12/18  21:00:00,48.4718254702,12.269658317,0.0,0.457495985836,19.1011974705,8.3774736969,55.318972807,55.318972807
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,26.2217738461,12.269658317,0.0,1.38243186866,1.91011974705,2.3935639134,164.072042318,164.072042318
 12/19  08:00:00,28.4861470885,12.269658317,0.0,1.03354862313,7.6404789882,4.7871278268,127.286691865,127.286691865
 12/19  09:00:00,40.6065906659,12.269658317,0.0,0.858261181532,19.1011974705,8.3774736969,108.622739063,108.622739063
 12/19  10:00:00,57.9172433272,12.269658317,0.0,0.494391952963,34.3821554469,10.7710376103,80.6325177058,80.6325177058
 12/19  11:00:00,57.7715941762,12.269658317,0.0,0.34874280195,34.3821554469,10.7710376103,69.1368898864,69.1368898864
 12/19  12:00:00,57.4503516565,12.2625126238,0.0,0.0346459755178,34.3821554469,10.7710376103,52.0759399852,52.0759399852
 12/19  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,42.5377569111,42.5377569111
 12/19  14:00:00,57.5223388997,12.2660854704,0.0,0.103060372111,34.3821554469,10.7710376103,39.4234173224,39.4234173224
 12/19  15:00:00,57.6870280507,12.269658317,0.0,0.264176676542,34.3821554469,10.7710376103,41.8407297686,41.8407297686
 12/19  16:00:00,57.7635457661,12.269658317,0.0,0.340694391905,34.3821554469,10.7710376103,44.1356446286,44.1356446286
 12/19  17:00:00,61.9592428406,12.269658317,0.0,0.403391466364,34.3821554469,10.7710376103,48.4602728011,48.4602728011
 12/19  18:00:00,66.1347504767,12.269658317,0.0,0.445899102504,34.3821554469,10.7710376103,53.3334988062,53.3334988062
 12/19  19:00:00,53.5038961039,12.269658317,0.0,0.472545168654,22.9214369646,9.5742556536,57.7223630687,57.7223630687
 12/19  20:00:00,53.5501149727,12.269658317,0.0,0.51876403752,22.9214369646,9.5742556536,64.5245012068,64.5245012068
 12/19  21:00:00,48.576901343,12.269658317,0.0,0.562571858572,19.1011974705,8.3774736969,71.0408136799,71.0408136799
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5766202771,0.00535926992078,0.0,0.00157734670443,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5960690044,0.0107185398416,0.0,0.0156668040851,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,26.4328605751,12.269658317,0.0,1.59351859766,1.91011974705,2.3935639134,188.079691429,188.079691429
 12/20  08:00:00,28.6141788959,12.269658317,0.0,1.16158043053,7.6404789882,4.7871278268,147.170436642,147.170436642
 12/20  09:00:00,40.4064260167,12.269658317,0.0,0.658096532308,19.1011974705,8.3774736969,119.350905692,119.350905692
 12/20  10:00:00,57.7036405583,12.269658317,0.0,0.280789184055,34.3821554469,10.7710376103,88.3670208987,88.3670208987
 12/20  11:00:00,57.7330665781,12.269658317,0.0,0.31021520391,34.3821554469,10.7710376103,81.111379594,81.111379594
 12/20  12:00:00,57.729908925,12.269658317,0.0,0.307057550749,34.3821554469,10.7710376103,72.3051205761,72.3051205761
 12/20  13:00:00,57.8901766156,12.269658317,0.0,0.467325241363,34.3821554469,10.7710376103,70.6595698867,70.6595698867
 12/20  14:00:00,57.9827170163,12.269658317,0.0,0.559865642095,34.3821554469,10.7710376103,72.3300983835,72.3300983835
 12/20  15:00:00,58.0174421791,12.269658317,0.0,0.594590804851,34.3821554469,10.7710376103,73.3546166423,73.3546166423
 12/20  16:00:00,58.0100004591,12.269658317,0.0,0.587149084928,34.3821554469,10.7710376103,70.0103423328,70.0103423328
 12/20  17:00:00,62.1734101941,12.269658317,0.0,0.617558819862,34.3821554469,10.7710376103,72.1455629397,72.1455629397
 12/20  18:00:00,66.361892132,12.269658317,0.0,0.673040757787,34.3821554469,10.7710376103,80.3421433245,80.3421433245
 12/20  19:00:00,53.7416155276,12.269658317,0.0,0.710264592388,22.9214369646,9.5742556536,87.0245830141,87.0245830141
 12/20  20:00:00,53.7701708927,12.269658317,0.0,0.738819957451,22.9214369646,9.5742556536,90.4601950905,90.4601950905
 12/20  21:00:00,48.7668790468,12.269658317,0.0,0.752549562439,19.1011974705,8.3774736969,91.46917316,91.46917316
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5982549751,0.00893211653463,0.0,0.0196391980907,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.6830908845,0.0375583425784,0.0,0.0758488814652,1.91011974705,2.3935639134,0.808461893862,0.808461893862
 12/21  05:00:00,12.7813425159,0.0950529829727,0.0,0.116605872441,1.91011974705,2.3935639134,2.5558440993,2.5558440993
 12/21  06:00:00,12.8031613901,0.0930080321,0.0,0.140469697541,1.91011974705,2.3935639134,2.4984533631,2.4984533631
 12/21  07:00:00,26.6415086999,12.269658317,0.0,1.80216672242,1.91011974705,2.3935639134,217.292995581,217.292995581
 12/21  08:00:00,30.2119394318,12.269658317,0.0,1.38167429981,7.6404789882,4.7871278268,172.695955744,172.695955744
 12/21  09:00:00,40.722856866,12.269658317,0.0,0.974527381587,19.1011974705,8.3774736969,145.400990726,145.400990726
 12/21  10:00:00,57.8902709611,12.269658317,0.0,0.467419586845,34.3821554469,10.7710376103,112.190708597,112.190708597
 12/21  11:00:00,57.5715695205,12.269658317,0.0,0.148718146244,34.3821554469,10.7710376103,98.0934427153,98.0934427153
 12/21  12:00:00,57.4981674037,12.269658317,0.0,0.0753160295331,34.3821554469,10.7710376103,85.4405587636,85.4405587636
 12/21  13:00:00,57.4160225332,12.2607262005,0.0,0.00210327547867,34.3821554469,10.7710376103,76.0632634424,76.0632634424
 12/21  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,69.1997080433,69.1997080433
 12/21  15:00:00,57.4314137369,12.2625126238,0.0,0.0157080559084,34.3821554469,10.7710376103,66.7093991061,66.7093991061
 12/21  16:00:00,57.7603533752,12.269658317,0.0,0.337502000949,34.3821554469,10.7710376103,68.7964581022,68.7964581022
 12/21  17:00:00,62.0932398401,12.269658317,0.0,0.537388465864,34.3821554469,10.7710376103,77.1464726998,77.1464726998
 12/21  18:00:00,66.3016430971,12.269658317,0.0,0.612791722877,34.3821554469,10.7710376103,84.5394586075,84.5394586075
 12/21  19:00:00,53.6803801099,12.269658317,0.0,0.649029174718,22.9214369646,9.5742556536,89.3479087999,89.3479087999
 12/21  20:00:00,53.7377836652,12.269658317,0.0,0.706432730016,22.9214369646,9.5742556536,97.0407429557,97.0407429557
 12/21  21:00:00,48.7331666289,12.269658317,0.0,0.718837144541,19.1011974705,8.3774736969,98.0051945947,98.0051945947
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.635134394,0.0308485285225,0.0,0.0346022049967,1.91011974705,2.3935639134,0.607897715778,0.607897715778
 12/22  05:00:00,12.7029580865,0.0518832361763,0.0,0.081391189869,1.91011974705,2.3935639134,1.23806644677,1.23806644677
 12/22  06:00:00,12.7408607666,0.0751889181062,0.0,0.0959881879993,1.91011974705,2.3935639134,1.952670944,1.952670944
 12/22  07:00:00,26.5518675679,12.269658317,0.0,1.71252559049,1.91011974705,2.3935639134,212.684813825,212.684813825
 12/22  08:00:00,30.1436662852,12.269658317,0.0,1.3134011532,7.6404789882,4.7871278268,165.953875705,165.953875705
 12/22  09:00:00,40.91494721,12.269658317,0.0,1.1666177256,19.1011974705,8.3774736969,147.743952824,147.743952824
 12/22  10:00:00,58.3663162958,12.269658317,0.0,0.943464921587,34.3821554469,10.7710376103,121.853703109,121.853703109
 12/22  11:00:00,57.9883374789,12.269658317,0.0,0.565486104655,34.3821554469,10.7710376103,106.626070698,106.626070698
 12/22  12:00:00,57.5155861258,12.2660854704,0.0,0.0963075982453,34.3821554469,10.7710376103,88.2008603082,88.2008603082
 12/22  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,76.6436720254,76.6436720254
 12/22  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,70.1825412454,70.1825412454
 12/22  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,67.0018310619,67.0018310619
 12/22  16:00:00,57.4165343846,12.2607262005,0.0,0.00261512694256,34.3821554469,10.7710376103,63.2283847165,63.2283847165
 12/22  17:00:00,61.8735437029,12.269658317,0.0,0.317692328723,34.3821554469,10.7710376103,71.4152324175,71.4152324175
 12/22  18:00:00,66.2475210509,12.269658317,0.0,0.558669676678,34.3821554469,10.7710376103,83.3876615477,83.3876615477
 12/22  19:00:00,53.6624115262,12.269658317,0.0,0.63106059098,22.9214369646,9.5742556536,90.6688666785,90.6688666785
 12/22  20:00:00,53.7290049586,12.269658317,0.0,0.697654023362,22.9214369646,9.5742556536,98.1622579397,98.1622579397
 12/22  21:00:00,48.7495407954,12.269658317,0.0,0.735211310965,19.1011974705,8.3774736969,102.240167485,102.240167485
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9822275754,0.00535926992078,0.0,0.00557562338973,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,12.0572934426,0.036760611495,0.0,0.0492401489763,1.91011974705,1.79517293505,0.783763214621,0.783763214621
 12/23  05:00:00,12.2053123708,0.139307905637,0.0,0.094711783045,1.91011974705,1.79517293505,3.9815364208,3.9815364208
 12/23  06:00:00,12.264871932,0.162842674611,0.0,0.130736575272,1.91011974705,1.79517293505,4.71443578837,4.71443578837
 12/23  07:00:00,26.0198190908,12.269658317,0.0,1.77886809166,1.91011974705,1.79517293505,223.561457314,223.561457314
 12/23  08:00:00,25.1439427267,12.269658317,0.0,1.33069904553,3.8202394941,3.5903458701,176.955748376,176.955748376
 12/23  09:00:00,30.5564301443,12.269658317,0.0,0.842143561451,11.4607184823,5.9839097835,153.884565526,153.884565526
 12/23  10:00:00,45.2550338753,12.269658317,0.0,0.489682940123,22.9214369646,9.5742556536,128.570286288,128.570286288
 12/23  11:00:00,57.7633575498,12.269658317,0.0,0.340506175623,34.3821554469,10.7710376103,111.149299163,111.149299163
 12/23  12:00:00,57.7798811828,12.269658317,0.0,0.357029808621,34.3821554469,10.7710376103,95.104114774,95.104114774
 12/23  13:00:00,57.6405607177,12.269658317,0.0,0.217709343478,34.3821554469,10.7710376103,86.9095024777,86.9095024777
 12/23  14:00:00,57.5927336691,12.269658317,0.0,0.16988229494,34.3821554469,10.7710376103,82.9336356244,82.9336356244
 12/23  15:00:00,57.8284173185,12.269658317,0.0,0.405565944293,34.3821554469,10.7710376103,82.1099032356,82.1099032356
 12/23  16:00:00,57.9457065573,12.269658317,0.0,0.522855183078,34.3821554469,10.7710376103,81.144407257,81.144407257
 12/23  17:00:00,62.1701044456,12.269658317,0.0,0.614253071356,34.3821554469,10.7710376103,84.2614379864,84.2614379864
 12/23  18:00:00,66.3817900977,12.269658317,0.0,0.692938723452,34.3821554469,10.7710376103,91.7801331654,91.7801331654
 12/23  19:00:00,48.8257488742,12.269658317,0.0,0.811419389838,19.1011974705,8.3774736969,112.259508546,112.259508546
 12/23  20:00:00,38.8624491442,12.269658317,0.0,0.88216256137,11.4607184823,5.9839097835,122.795114812,122.795114812
 12/23  21:00:00,38.9243934547,12.269658317,0.0,0.944106871903,11.4607184823,5.9839097835,129.861153341,129.861153341
 12/23  22:00:00,28.9630174059,12.269658317,0.0,1.0167737247,3.8202394941,3.5903458701,142.056901018,142.056901018
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,12.034218351,0.0370115092911,0.0,0.0259141596556,1.91011974705,1.79517293505,0.790827083779,0.790827083779
 12/24  03:00:00,12.0980179619,0.0528831866829,0.0,0.0738420931201,1.91011974705,1.79517293505,1.27787522388,1.27787522388
 12/24  04:00:00,12.2417755689,0.165398001011,0.0,0.105084885785,1.91011974705,1.79517293505,4.77707278181,4.77707278181
 12/24  05:00:00,12.2863110728,0.186128407184,0.0,0.128889983535,1.91011974705,1.79517293505,5.45773117926,5.45773117926
 12/24  06:00:00,12.3656561713,0.244679949528,0.0,0.149683539642,1.91011974705,1.79517293505,7.24859070047,7.24859070047
 12/24  07:00:00,12.3665594348,0.228295825093,0.0,0.166970927557,1.91011974705,1.79517293505,6.76438873578,6.76438873578
 12/24  08:00:00,8.31035382933,0.290246287194,0.0,0.181814860034,1.91011974705,1.79517293505,8.6575716543,8.6575716543
 12/24  09:00:00,21.4997163356,12.269658317,0.0,1.81947265435,3.8202394941,3.5903458701,229.082333161,229.082333161
 12/24  10:00:00,21.0846093696,12.269658317,0.0,1.40436568839,3.8202394941,3.5903458701,182.31809506,182.31809506
 12/24  11:00:00,35.9652841361,12.269658317,0.0,1.23397610246,15.2809579764,7.1806917402,159.815378888,159.815378888
 12/24  12:00:00,35.8829077303,12.269658317,0.0,1.15159969667,15.2809579764,7.1806917402,150.531956484,150.531956484
 12/24  13:00:00,45.8481298294,12.269658317,0.0,1.08277889415,22.9214369646,9.5742556536,136.497545651,136.497545651
 12/24  14:00:00,45.8174734755,12.269658317,0.0,1.05212254027,22.9214369646,9.5742556536,132.072003778,132.072003778
 12/24  15:00:00,45.8037373581,12.269658317,0.0,1.03838642287,22.9214369646,9.5742556536,129.276571065,129.276571065
 12/24  16:00:00,45.7981560731,12.269658317,0.0,1.03280513789,22.9214369646,9.5742556536,127.211362424,127.211362424
 12/24  17:00:00,49.9340139699,12.269658317,0.0,1.0356630347,22.9214369646,9.5742556536,125.709980553,125.709980553
 12/24  18:00:00,43.6251153299,12.269658317,0.0,0.627807296255,15.2809579764,7.1806917402,153.78978054,153.78978054
 12/24  19:00:00,33.6291336369,12.269658317,0.0,0.665868504872,7.6404789882,4.7871278268,161.949066885,161.949066885
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,12.0523866207,0.0368619867875,0.0,0.0442319517707,1.91011974705,1.79517293505,0.839806044207,0.839806044207
 12/24  23:00:00,12.2293330857,0.125367181181,0.0,0.13267322243,1.91011974705,1.79517293505,3.47869037351,3.47869037351
 12/24  24:00:00,12.3548071619,0.190158586583,0.0,0.193355893199,1.91011974705,1.79517293505,5.5308629311,5.5308629311
 12/25  01:00:00,12.517537832,0.314594202003,0.0,0.231650947868,1.91011974705,1.79517293505,9.40868502235,9.40868502235
 12/25  02:00:00,12.5102054159,0.278396696538,0.0,0.260516037278,1.91011974705,1.79517293505,8.27444346375,8.27444346375
 12/25  03:00:00,12.6704450458,0.412200772666,0.0,0.286951591079,1.91011974705,1.79517293505,12.4524410602,12.4524410602
 12/25  04:00:00,12.6133165759,0.337839761884,0.0,0.304184131935,1.91011974705,1.79517293505,10.1282335398,10.1282335398
 12/25  05:00:00,12.7385665273,0.459047098551,0.0,0.308226746626,1.91011974705,1.79517293505,13.9237847769,13.9237847769
 12/25  06:00:00,12.637200689,0.351762064149,0.0,0.314145942765,1.91011974705,1.79517293505,10.5675857393,10.5675857393
 12/25  07:00:00,12.7795684267,0.483607424272,0.0,0.324668320365,1.91011974705,1.79517293505,14.6968661458,14.6968661458
 12/25  08:00:00,8.52462274188,0.36216317298,0.0,0.324166886802,1.91011974705,1.79517293505,10.8966527314,10.8966527314
 12/25  09:00:00,21.7396111376,12.269658317,0.0,2.05936745642,3.8202394941,3.5903458701,250.434959745,250.434959745
 12/25  10:00:00,21.2477337727,12.269658317,0.0,1.56749009147,3.8202394941,3.5903458701,198.596117245,198.596117245
 12/25  11:00:00,36.087966241,12.269658317,0.0,1.35665820736,15.2809579764,7.1806917402,173.797709963,173.797709963
 12/25  12:00:00,35.9795331273,12.269658317,0.0,1.2482250937,15.2809579764,7.1806917402,162.999188345,162.999188345
 12/25  13:00:00,45.9312630306,12.269658317,0.0,1.16591209541,22.9214369646,9.5742556536,147.606081139,147.606081139
 12/25  14:00:00,45.8902815824,12.269658317,0.0,1.12493064715,22.9214369646,9.5742556536,141.980304871,141.980304871
 12/25  15:00:00,45.8812579636,12.269658317,0.0,1.11590702836,22.9214369646,9.5742556536,141.465636827,141.465636827
 12/25  16:00:00,45.8507602496,12.269658317,0.0,1.08540931441,22.9214369646,9.5742556536,137.557104114,137.557104114
 12/25  17:00:00,49.9924019321,12.269658317,0.0,1.09405099685,22.9214369646,9.5742556536,133.437411849,133.437411849
 12/25  18:00:00,43.6766573426,12.269658317,0.0,0.67934930902,15.2809579764,7.1806917402,162.31409784,162.31409784
 12/25  19:00:00,33.6917220391,12.269658317,0.0,0.728456907109,7.6404789882,4.7871278268,174.330499851,174.330499851
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9905521985,0.0157509318535,0.0,0.0035085845469,1.91011974705,1.79517293505,0.369568489326,0.369568489326
 12/25  22:00:00,12.1826316583,0.103399562329,0.0,0.107939413903,1.91011974705,1.79517293505,2.79968532073,2.79968532073
 12/25  23:00:00,12.4004213393,0.230716163686,0.0,0.198412493499,1.91011974705,1.79517293505,6.78471430408,6.78471430408
 12/25  24:00:00,12.5041172862,0.287350484548,0.0,0.24547411957,1.91011974705,1.79517293505,8.54424580665,8.54424580665
 12/26  01:00:00,13.199566168,0.353193361946,0.0,0.276689145629,1.91011974705,2.3935639134,10.6133916682,10.6133916682
 12/26  02:00:00,13.2386328465,0.364441158988,0.0,0.304508027097,1.91011974705,2.3935639134,10.9454357804,10.9454357804
 12/26  03:00:00,13.3391785768,0.437385135883,0.0,0.332109780447,1.91011974705,2.3935639134,13.246040311,13.246040311
 12/26  04:00:00,13.360772277,0.433058772994,0.0,0.35802984356,1.91011974705,2.3935639134,13.0954646558,13.0954646558
 12/26  05:00:00,13.4505110814,0.500771606108,0.0,0.380055814847,1.91011974705,2.3935639134,15.2332835858,15.2332835858
 12/26  06:00:00,13.4467898466,0.478637365845,0.0,0.398468820314,1.91011974705,2.3935639134,14.5221196794,14.5221196794
 12/26  07:00:00,27.0865114805,12.269658317,0.0,2.24716950302,1.91011974705,2.3935639134,272.295807912,272.295807912
 12/26  08:00:00,30.5383496422,12.269658317,0.0,1.70808451017,7.6404789882,4.7871278268,217.365085778,217.365085778
 12/26  09:00:00,40.8831903587,12.269658317,0.0,1.13486087425,19.1011974705,8.3774736969,184.401422645,184.401422645
 12/26  10:00:00,58.034885204,12.269658317,0.0,0.612033829793,34.3821554469,10.7710376103,142.467272201,142.467272201
 12/26  11:00:00,57.6903436589,12.269658317,0.0,0.267492284698,34.3821554469,10.7710376103,118.795638517,118.795638517
 12/26  12:00:00,57.4425654467,12.2642990471,0.0,0.0250733423826,34.3821554469,10.7710376103,97.6496294359,97.6496294359
 12/26  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,81.5604865935,81.5604865935
 12/26  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,71.1854284512,71.1854284512
 12/26  15:00:00,57.4650382112,12.2660854704,0.0,0.0457596835688,34.3821554469,10.7710376103,68.3507018367,68.3507018367
 12/26  16:00:00,57.5753271378,12.269658317,0.0,0.152475763601,34.3821554469,10.7710376103,66.3359540684,66.3359540684
 12/26  17:00:00,61.9795173619,12.269658317,0.0,0.423665987683,34.3821554469,10.7710376103,77.7805726992,77.7805726992
 12/26  18:00:00,66.3046399992,12.269658317,0.0,0.615788624945,34.3821554469,10.7710376103,88.2728454366,88.2728454366
 12/26  19:00:00,53.7017951414,12.269658317,0.0,0.670444206216,22.9214369646,9.5742556536,93.0617554547,93.0617554547
 12/26  20:00:00,53.7619530361,12.269658317,0.0,0.730602100911,22.9214369646,9.5742556536,100.544514487,100.544514487
 12/26  21:00:00,48.7762408314,12.269658317,0.0,0.761911346997,19.1011974705,8.3774736969,104.604423264,104.604423264
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.578615777,0.00893211653463,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.6311235143,0.0294948512834,0.0,0.0319450026013,1.91011974705,2.3935639134,0.566972503299,0.566972503299
 12/27  06:00:00,12.6869915815,0.0482600857739,0.0,0.0690478353017,1.91011974705,2.3935639134,1.13014312245,1.13014312245
 12/27  07:00:00,26.5094441182,12.269658317,0.0,1.6701021407,1.91011974705,2.3935639134,207.970533158,207.970533158
 12/27  08:00:00,30.0970560035,12.269658317,0.0,1.26679087147,7.6404789882,4.7871278268,160.84320001,160.84320001
 12/27  09:00:00,40.8343580895,12.269658317,0.0,1.08602860511,19.1011974705,8.3774736969,139.015089845,139.015089845
 12/27  10:00:00,58.3469105774,12.269658317,0.0,0.92405920324,34.3821554469,10.7710376103,114.715027802,114.715027802
 12/27  11:00:00,58.1975732745,12.269658317,0.0,0.774721900263,34.3821554469,10.7710376103,104.21695027,104.21695027
 12/27  12:00:00,58.0251183277,12.269658317,0.0,0.602266953516,34.3821554469,10.7710376103,88.4000666896,88.4000666896
 12/27  13:00:00,57.8539720184,12.269658317,0.0,0.431120644158,34.3821554469,10.7710376103,74.4967675215,74.4967675215
 12/27  14:00:00,57.5236593849,12.2678718937,0.0,0.102594434017,34.3821554469,10.7710376103,60.4378419925,60.4378419925
 12/27  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,53.2199834789,53.2199834789
 12/27  16:00:00,57.4339558067,12.2625126238,0.0,0.018250125677,34.3821554469,10.7710376103,51.6494553212,51.6494553212
 12/27  17:00:00,61.9149529437,12.269658317,0.0,0.359101569455,34.3821554469,10.7710376103,64.5457682395,64.5457682395
 12/27  18:00:00,66.25799254,12.269658317,0.0,0.569141165775,34.3821554469,10.7710376103,78.0898092609,78.0898092609
 12/27  19:00:00,53.6838100204,12.269658317,0.0,0.652459085218,22.9214369646,9.5742556536,86.4242067065,86.4242067065
 12/27  20:00:00,53.7679359248,12.269658317,0.0,0.736584989576,22.9214369646,9.5742556536,96.5799879155,96.5799879155
 12/27  21:00:00,48.7884252719,12.269658317,0.0,0.774095787448,19.1011974705,8.3774736969,101.88925286,101.88925286
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5766677897,0.00535926992078,0.0,0.00162485934418,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.6438882465,0.0355331546165,0.0,0.0386714313878,1.91011974705,2.3935639134,0.74752999331,0.74752999331
 12/28  05:00:00,12.691363698,0.0415714126033,0.0,0.0801086249356,1.91011974705,2.3935639134,0.929672974332,0.929672974332
 12/28  06:00:00,12.7589544528,0.0876219198469,0.0,0.101648872472,1.91011974705,2.3935639134,2.32740744393,2.32740744393
 12/28  07:00:00,26.5373962418,12.269658317,0.0,1.69805426432,1.91011974705,2.3935639134,207.213768475,207.213768475
 12/28  08:00:00,30.0975583571,12.269658317,0.0,1.26729322513,7.6404789882,4.7871278268,160.233701026,160.233701026
 12/28  09:00:00,40.6554590154,12.269658317,0.0,0.907129531037,19.1011974705,8.3774736969,136.184524142,136.184524142
 12/28  10:00:00,58.0241957316,12.269658317,0.0,0.601344357422,34.3821554469,10.7710376103,107.078088274,107.078088274
 12/28  11:00:00,57.6753703853,12.269658317,0.0,0.252519011061,34.3821554469,10.7710376103,89.2769705321,89.2769705321
 12/28  12:00:00,57.4181746264,12.2607262005,0.0,0.00425536873617,34.3821554469,10.7710376103,59.8183764498,59.8183764498
 12/28  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,39.1010015836,39.1010015836
 12/28  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,24.8704252339,24.8704252339
 12/28  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,17.7117235303,17.7117235303
 12/28  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,15.8778552061,15.8778552061
 12/28  17:00:00,61.5469192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,24.7174645125,24.7174645125
 12/28  18:00:00,65.868124894,12.269658317,0.0,0.179273519788,34.3821554469,10.7710376103,37.4789325477,37.4789325477
 12/28  19:00:00,53.3123991983,12.269658317,0.0,0.2810482631,22.9214369646,9.5742556536,41.4474446798,41.4474446798
 12/28  20:00:00,53.3584862461,12.269658317,0.0,0.327135310934,22.9214369646,9.5742556536,45.7567705866,45.7567705866
 12/28  21:00:00,48.3804363578,12.269658317,0.0,0.366106873402,19.1011974705,8.3774736969,51.3259021877,51.3259021877
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,25.8516012946,12.269658317,0.0,1.01225931715,1.91011974705,2.3935639134,127.685668196,127.685668196
 12/29  08:00:00,29.5639494497,12.269658317,0.0,0.733684317689,7.6404789882,4.7871278268,93.5077599988,93.5077599988
 12/29  09:00:00,40.2420368794,12.269658317,0.0,0.493707394955,19.1011974705,8.3774736969,72.4462064512,72.4462064512
 12/29  10:00:00,57.6018586148,12.269658317,0.0,0.179007240559,34.3821554469,10.7710376103,47.0219713844,47.0219713844
 12/29  11:00:00,57.4139192577,12.2607262005,0.0,0.0,34.3821554469,10.7710376103,35.702038306,35.702038306
 12/29  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,18.1137027215,18.1137027215
 12/29  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,8.51719825718,8.51719825718
 12/29  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,4.12091915983,4.12091915983
 12/29  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,4.71387295611,4.71387295611
 12/29  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,5.82170490354,5.82170490354
 12/29  17:00:00,61.5673109507,12.2625126238,0.0,0.0186052696851,34.3821554469,10.7710376103,17.8870843572,17.8870843572
 12/29  18:00:00,65.8899505672,12.269658317,0.0,0.201099192983,34.3821554469,10.7710376103,32.6445837609,32.6445837609
 12/29  19:00:00,53.3252154128,12.269658317,0.0,0.293864477602,22.9214369646,9.5742556536,40.1932140436,40.1932140436
 12/29  20:00:00,53.3686323643,12.269658317,0.0,0.337281429103,22.9214369646,9.5742556536,44.2705479914,44.2705479914
 12/29  21:00:00,48.3867071187,12.269658317,0.0,0.372377634295,19.1011974705,8.3774736969,48.9088659775,48.9088659775
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,24.9665353877,12.269658317,0.0,0.725584388619,1.91011974705,1.79517293505,87.9793757602,87.9793757602
 12/30  08:00:00,24.3143019964,12.269658317,0.0,0.501058315184,3.8202394941,3.5903458701,58.2702042812,58.2702042812
 12/30  09:00:00,30.0411806923,12.269658317,0.0,0.326894109459,11.4607184823,5.9839097835,37.530808018,37.530808018
 12/30  10:00:00,44.8849772555,12.269658317,0.0,0.119626320298,22.9214369646,9.5742556536,14.6375367715,14.6375367715
 12/30  11:00:00,57.4140404265,12.2607262005,0.0,0.00012116885421,34.3821554469,10.7710376103,3.30651156092,3.30651156092
 12/30  12:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,1.34420849941,1.34420849941
 12/30  13:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.410541463765,0.410541463765
 12/30  14:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.236262736976,0.236262736976
 12/30  15:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,0.776529758035,0.776529758035
 12/30  16:00:00,57.4121328344,12.2589397772,0.0,0.0,34.3821554469,10.7710376103,6.91466740263,6.91466740263
 12/30  17:00:00,60.2043167378,12.2642990471,0.0,0.0314913002109,34.3821554469,10.7710376103,18.7756954571,18.7756954571
 12/30  18:00:00,65.9203398753,12.269658317,0.0,0.231488501099,34.3821554469,10.7710376103,29.4731879561,29.4731879561
 12/30  19:00:00,48.4275105508,12.269658317,0.0,0.413181066363,19.1011974705,8.3774736969,55.9005235096,55.9005235096
 12/30  20:00:00,38.4896514443,12.269658317,0.0,0.509364861536,11.4607184823,5.9839097835,70.9006245253,70.9006245253
 12/30  21:00:00,38.5611696078,12.269658317,0.0,0.580883025004,11.4607184823,5.9839097835,79.7065603092,79.7065603092
 12/30  22:00:00,28.597547565,12.269658317,0.0,0.651303883825,3.8202394941,3.5903458701,91.1659816965,91.1659816965
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9734681948,0.00178642330693,0.0,0.000389089385712,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,12.0582556707,0.0388057753821,0.0,0.048157213254,1.91011974705,1.79517293505,0.845266335942,0.845266335942
 12/31  08:00:00,7.94611383555,0.042774811286,0.0,0.0650463421687,1.91011974705,1.79517293505,0.966479694185,0.966479694185
 12/31  09:00:00,20.9793454839,12.269658317,0.0,1.29910180271,3.8202394941,3.5903458701,199.196605488,199.196605488
 12/31  10:00:00,20.2376869669,12.269658317,0.0,0.557443285689,3.8202394941,3.5903458701,142.94224109,142.94224109
 12/31  11:00:00,34.8850656184,12.269658317,0.0,0.153757584793,15.2809579764,7.1806917402,115.824318824,115.824318824
 12/31  12:00:00,34.7223759171,12.2607262005,0.0,0.0,15.2809579764,7.1806917402,101.791635179,101.791635179
 12/31  13:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,76.6510598018,76.6510598018
 12/31  14:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,65.5160487444,65.5160487444
 12/31  15:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,61.6102788678,61.6102788678
 12/31  16:00:00,44.7546323954,12.2589397772,0.0,0.0,22.9214369646,9.5742556536,62.6992334754,62.6992334754
 12/31  17:00:00,47.752361438,12.2678718937,0.0,0.23346359278,22.9214369646,9.5742556536,76.5910801086,76.5910801086
 12/31  18:00:00,43.1709367642,12.269658317,0.0,0.173628730572,15.2809579764,7.1806917402,114.970841607,114.970841607
 12/31  19:00:00,33.2318087351,12.269658317,0.0,0.268543603123,7.6404789882,4.7871278268,126.944143945,126.944143945
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9775563332,0.00535926992078,0.0,0.000904381221008,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,12.0243703232,0.0277423809281,0.0,0.0253352602027,1.91011974705,1.79517293505,0.5137362306,0.5137362306
 01/01  06:00:00,12.0558725065,0.0361498391924,0.0,0.0484299852336,1.91011974705,1.79517293505,0.766128842008,0.766128842008
 01/01  07:00:00,12.1175567154,0.0820447049277,0.0,0.0642193283271,1.91011974705,1.79517293505,2.21863671047,2.21863671047
 01/01  08:00:00,8.02741311394,0.111439949532,0.0,0.0776804823095,1.91011974705,1.79517293505,3.14102793083,3.14102793083
 01/01  09:00:00,21.3038138611,12.269658317,0.0,1.62357017989,3.8202394941,3.5903458701,206.154625977,206.154625977
 01/01  10:00:00,20.8612261379,12.269658317,0.0,1.18098245666,3.8202394941,3.5903458701,156.993785952,156.993785952
 01/01  11:00:00,35.746467173,12.269658317,0.0,1.01515913936,15.2809579764,7.1806917402,135.608542689,135.608542689
 01/01  12:00:00,35.6820005425,12.269658317,0.0,0.950692508851,15.2809579764,7.1806917402,128.644365472,128.644365472
 01/01  13:00:00,45.6467629414,12.269658317,0.0,0.881412006222,22.9214369646,9.5742556536,114.361314572,114.361314572
 01/01  14:00:00,45.6187492742,12.269658317,0.0,0.853398339031,22.9214369646,9.5742556536,109.73451219,109.73451219
 01/01  15:00:00,45.6085478563,12.269658317,0.0,0.843196921097,22.9214369646,9.5742556536,106.86765503,106.86765503
 01/01  16:00:00,45.6058660019,12.269658317,0.0,0.840515066734,22.9214369646,9.5742556536,104.815466105,104.815466105
 01/01  17:00:00,48.4316701467,12.269658317,0.0,0.910985878165,22.9214369646,9.5742556536,104.291374772,104.291374772
 01/01  18:00:00,43.5607969154,12.269658317,0.0,0.563488881755,15.2809579764,7.1806917402,128.168452568,128.168452568
 01/01  19:00:00,33.5192925752,12.269658317,0.0,0.556027443209,7.6404789882,4.7871278268,132.432658829,132.432658829
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
